Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,97.18,77.04
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,222.63,184.34
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,328.38,271.51
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,354.33,290.46
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,379.23,308.5
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,396.83,320.98
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,413.28,332.47
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,448.9,359.84
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,494.41,394.25
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,642.74,512.99
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,757.53,602.38
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,739.74,587.32
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,718.62,569.46
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,692.75,548.58
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,663.74,524.92
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,629.71,496.18
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,593.01,464.79
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,551.91,430.02
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,508.67,392.71
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,461.83,351.68
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,413.59,308.61
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,362.57,262.55
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,306.01,211.86
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,252.48,164.45
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,199.59,120.06
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,145.35,80.37
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,92.66,53.14
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,64.5,50.28
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,58.58,45.31
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,56.41,43.64
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,54.24,41.9
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,50.72,38.91
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,47.2,35.74
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,40.46,29.55
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,33.57,22.9
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,21.06,8.59
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,9.1,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,190.46,102.07
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,376.45,308.05
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,453.74,381.18
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,542.67,458.42
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,601.94,506.94
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,660.59,552.76
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,701.63,584.36
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,740.49,613.48
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,767.11,631.6
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,784.27,642.18
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,799.07,651.57
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,810.36,658.32
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,812.85,657.26
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,811.58,653.58
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,803.54,646.26
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,791.72,636.31
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,773.68,620.89
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,752.02,601.74
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,724.35,578.44
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,693.38,552.34
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,657.39,521.2
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,618.48,487.35
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,575.05,450.21
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,529.31,410.44
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,480.62,367.54
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,430.2,322.28
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,376.32,273.44
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,321.52,223.48
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,265.2,173.08
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,208.86,125.11
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,151.57,82.64
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,95.2,52.9
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,53.93,41.83
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,53.06,41.22
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,50.96,39.65
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,48.86,38.02
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,46.24,35.84
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,43.68,33.57
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,34.56,25.22
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,29.08,19.83
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,19.64,8.67
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,10.91,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,194.27,115.27
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,374.27,316.06
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,458.59,396.97
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,545.53,475.07
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,607.99,528.47
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,670.02,579.17
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,711.27,610.32
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,750.32,638.61
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,709.5,602.77
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,659.26,559.75
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,741.99,623.14
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,819.12,679.97
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,821.5,678.67
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,820.09,675.03
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,811.28,665.7
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,798.66,653.71
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,779.63,637.32
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,756.99,617.54
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,729.15,593.69
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,697.97,566.96
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,661.42,535.02
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,622.08,500.39
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,578.49,462.57
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,532.57,422.02
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,483.5,378.0
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,432.79,331.66
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,379.38,282.28
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,324.97,231.61
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,268.64,180.07
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,212.36,130.95
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,154.94,87.03
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,98.44,55.73
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,54.2,43.1
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,52.97,42.15
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,51.29,40.92
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,49.63,39.66
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,46.18,36.6
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,42.71,33.39
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,37.23,28.21
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,29.02,20.28
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,19.59,9.43
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,10.91,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,204.02,128.66
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,402.78,334.62
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,484.78,409.08
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,569.27,480.0
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,626.39,524.41
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,682.76,565.83
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,723.01,594.22
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,754.41,615.21
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,780.09,630.95
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,802.76,644.22
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,816.48,652.08
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,826.64,657.5
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,829.03,657.46
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,827.59,654.89
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,819.29,647.88
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,807.13,638.34
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,786.39,622.08
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,762.18,602.62
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,734.71,580.42
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,703.89,555.43
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,668.39,526.89
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,629.82,495.39
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,586.25,458.83
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,540.29,419.57
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,491.06,376.29
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,439.91,330.53
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,385.46,281.9
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,330.02,231.78
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,273.42,181.35
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,217.35,133.46
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,160.08,90.05
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,96.56,52.58
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,56.71,45.14
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,55.18,43.98
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,53.18,42.48
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,51.17,40.93
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,47.79,37.96
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,44.39,34.84
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,35.68,26.76
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,30.69,21.77
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,20.87,10.84
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,11.82,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,76.98,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,233.6,155.16
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,369.14,310.01
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,450.87,385.15
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,535.91,458.02
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,591.62,502.82
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,642.26,541.08
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,684.72,574.11
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,725.06,604.63
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,752.58,623.53
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,777.06,640.72
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,792.44,649.11
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,804.34,654.9
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,807.61,654.63
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,801.58,647.64
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,794.5,641.02
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,783.77,631.86
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,766.19,616.61
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,745.14,597.8
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,718.72,575.86
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,689.1,551.31
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,654.62,521.67
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,617.38,489.48
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,548.71,433.32
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,484.06,380.38
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,445.94,347.2
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,404.18,309.86
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,371.3,276.86
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,324.93,231.37
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,270.11,182.24
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,216.51,136.19
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,161.38,93.83
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,107.64,62.71
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,68.7,55.56
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,61.75,49.59
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,59.73,48.13
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,57.7,46.6
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,54.34,43.77
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,50.97,40.78
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,43.94,34.15
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,36.73,27.07
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,24.3,13.9
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,98.51,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,260.93,180.85
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,391.19,330.81
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,473.93,409.5
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,558.88,485.4
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,618.06,535.22
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,676.6,582.29
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,717.83,613.99
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,756.84,643.01
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,778.84,657.97
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,804.59,675.77
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,818.41,683.43
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,828.68,688.37
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,832.52,688.41
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,832.54,685.67
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,823.77,677.44
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,811.17,666.47
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,792.43,651.09
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,770.02,632.82
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,742.17,608.64
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,710.91,581.51
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,674.86,549.31
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,635.8,514.31
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,592.15,475.94
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,546.03,434.79
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,496.15,389.73
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,444.45,342.21
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,390.33,291.89
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,335.08,240.14
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,278.31,187.87
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,221.86,138.08
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,163.54,92.26
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,106.01,58.14
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,60.79,48.75
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,52.01,41.08
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,50.3,39.84
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,48.59,38.54
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,45.12,35.5
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,41.6,32.29
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,36.53,27.55
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,31.43,22.51
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,22.13,12.58
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,12.73,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,74.37,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,235.23,168.54
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,369.64,312.46
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,453.67,389.9
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,540.88,465.73
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,604.02,516.95
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,662.46,561.71
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,705.14,592.47
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,745.62,620.57
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,774.77,639.5
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,800.89,655.83
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,815.72,664.9
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,820.71,666.71
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,824.34,666.73
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,824.24,664.09
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,816.04,656.22
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,804.09,645.78
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,785.49,630.53
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,763.37,612.17
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,736.38,589.95
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,706.08,564.92
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,670.73,534.62
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,632.39,501.55
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,589.52,464.99
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,544.33,425.81
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,495.91,382.58
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,445.63,337.0
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,391.87,288.44
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,337.21,238.62
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,281.09,187.64
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,224.9,138.67
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,167.57,94.39
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,103.94,55.0
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,56.99,44.44
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,55.53,43.33
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,53.57,42.0
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,51.6,40.61
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,48.27,37.82
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,44.9,34.87
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,36.19,26.92
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,31.23,22.08
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,21.94,12.45
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,13.64,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,234.95,172.49
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,422.26,357.07
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,501.55,431.46
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,582.88,502.57
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,638.4,548.45
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,693.14,591.59
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,732.83,621.04
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,763.45,642.43
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,712.74,599.39
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,642.1,539.48
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,647.38,541.1
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,656.12,544.99
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,676.24,558.43
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,688.03,565.33
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,756.31,619.89
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,814.15,663.23
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,794.39,646.35
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,771.07,627.26
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,743.15,603.91
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,711.88,577.62
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,676.4,546.76
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,637.84,512.96
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,594.72,475.64
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,549.11,435.49
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,499.89,390.84
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,448.61,343.61
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,394.5,293.86
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,339.26,242.57
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,281.42,189.4
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,223.05,137.58
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,164.7,91.24
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,106.99,55.98
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,55.67,43.81
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,53.13,41.71
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,50.75,39.89
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,48.28,37.93
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,40.08,30.65
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,37.19,28.05
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,33.28,24.42
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,29.4,20.58
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,21.51,12.4
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.42,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,145.4,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,298.74,224.45
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,427.17,359.13
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,504.61,429.26
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,584.17,495.3
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,639.47,538.13
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,694.04,577.94
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,725.25,599.2
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,761.02,623.3
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,786.19,639.01
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,808.31,652.46
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,821.35,659.68
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,830.82,664.39
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,832.65,663.62
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,830.68,660.26
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,821.83,651.75
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,809.18,640.68
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,788.7,624.06
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,764.77,605.08
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,737.42,583.09
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,706.78,558.24
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,671.11,528.19
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,632.53,495.47
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,589.64,459.63
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,544.4,421.16
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,495.92,379.24
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,445.65,334.88
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,392.19,287.05
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,337.74,237.78
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,281.68,187.61
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,225.8,139.21
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,169.02,94.79
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,113.1,60.59
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,53.79,41.44
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,52.24,40.25
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,50.58,39.09
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,48.93,37.89
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,45.52,35.07
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,42.06,32.07
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,37.51,27.92
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,32.96,23.51
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,21.79,12.61
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,13.12,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,126.3,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,287.09,218.56
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,403.63,337.65
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,483.73,408.78
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,566.01,476.46
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,622.31,520.01
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,677.88,560.86
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,718.68,589.68
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,757.3,616.06
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,777.4,628.33
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,801.39,643.37
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,815.39,650.32
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,825.91,654.83
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,828.85,654.25
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,828.04,651.18
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,819.65,642.61
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,807.51,631.62
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,789.82,615.7
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,768.49,597.47
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,741.42,576.53
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,711.0,552.56
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,675.26,523.26
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,636.67,491.38
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,593.95,456.58
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,548.85,419.12
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,499.8,377.1
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,449.12,332.88
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,396.28,286.66
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,342.36,238.79
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,286.32,189.35
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,230.25,141.28
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,172.9,96.66
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,116.38,61.78
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,55.49,42.54
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,55.12,42.4
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,53.19,41.03
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,51.23,39.6
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,48.33,37.25
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,45.42,34.77
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,36.72,26.98
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,31.79,22.29
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,23.02,13.63
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,13.95,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,148.04,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,300.47,230.23
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,425.65,353.57
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,504.94,423.33
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,586.24,489.26
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,643.17,532.37
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,699.32,572.42
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,739.27,599.52
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,776.92,624.09
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,795.49,634.21
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,817.93,647.29
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,831.69,655.12
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,841.88,660.5
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,844.22,659.04
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,842.76,655.02
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,834.74,646.37
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,822.87,635.21
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,802.33,618.12
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,778.31,598.81
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,750.37,576.85
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,719.14,552.01
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,682.93,523.44
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,643.91,492.27
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,600.55,457.14
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,554.88,419.49
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,505.79,377.69
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,455.14,333.85
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,401.83,288.23
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,347.61,241.03
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,291.26,191.78
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,234.97,143.92
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,177.79,99.68
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,114.19,58.85
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,58.8,44.81
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,57.97,44.28
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,56.15,43.14
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,54.33,41.95
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,51.57,39.77
2016,2,11,17,0,661.0,59.0,2.0,18.0,228.0,44.6,33.76
2016,2,11,17,15,583.0,51.0,2.1,17.0,174.5,39.49,29.19
2016,2,11,17,30,505.0,43.0,2.2,16.0,121.0,34.27,24.29
2016,2,11,17,45,365.0,30.5,2.3,15.5,75.0,24.7,15.03
2016,2,11,18,0,225.0,18.0,2.4,15.0,29.0,14.78,0.0
2016,2,11,18,15,112.5,9.0,2.45,14.5,14.5,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
