Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,179.0,15.0,2.5,9.0,22.0,117.7,0.0
2016,2,12,7,45,331.0,28.0,2.85,10.0,66.0,277.72,214.84
2016,2,12,8,0,483.0,41.0,3.2,11.0,110.0,400.82,332.18
2016,2,12,8,15,566.5,49.0,3.05,11.5,163.5,480.29,402.1
2016,2,12,8,30,650.0,57.0,2.9,12.0,217.0,562.58,469.68
2016,2,12,8,45,702.5,63.0,2.75,13.0,271.5,616.37,509.89
2016,2,12,9,0,755.0,69.0,2.6,14.0,326.0,675.65,551.97
2016,2,12,9,15,789.0,73.0,2.6,15.0,378.0,717.2,579.46
2016,2,12,9,30,823.0,77.0,2.6,16.0,430.0,756.54,604.43
2016,2,12,9,45,846.5,80.0,2.65,17.0,477.5,783.81,620.24
2016,2,12,10,0,870.0,83.0,2.7,18.0,525.0,808.03,633.65
2016,2,12,10,15,886.5,85.5,2.8,19.0,566.0,822.74,640.49
2016,2,12,10,30,903.0,88.0,2.9,20.0,607.0,827.38,640.32
2016,2,12,10,45,914.5,90.0,3.0,21.0,641.5,830.66,639.39
2016,2,12,11,0,926.0,92.0,3.1,22.0,676.0,830.25,636.02
2016,2,12,11,15,933.5,93.5,3.15,22.5,702.5,822.45,628.61
2016,2,12,11,30,941.0,95.0,3.2,23.0,729.0,810.94,618.85
2016,2,12,11,45,945.5,96.0,3.25,23.5,747.0,793.03,604.78
2016,2,12,12,0,950.0,97.0,3.3,24.0,765.0,771.56,588.42
2016,2,12,12,15,952.0,97.5,3.3,24.0,774.0,744.43,567.81
2016,2,12,12,30,954.0,98.0,3.3,24.0,783.0,714.06,544.41
2016,2,12,12,45,952.5,98.5,3.3,24.0,783.0,678.42,516.81
2016,2,12,13,0,951.0,99.0,3.3,24.0,783.0,640.03,486.67
2016,2,12,13,15,948.0,98.5,3.3,24.0,774.0,597.37,452.72
2016,2,12,13,30,945.0,98.0,3.3,24.0,765.0,552.47,416.26
2016,2,12,13,45,938.0,97.5,3.3,24.5,747.0,503.74,375.27
2016,2,12,14,0,931.0,97.0,3.3,25.0,729.0,453.53,332.25
2016,2,12,14,15,922.5,96.0,3.3,24.5,703.0,401.14,287.86
2016,2,12,14,30,914.0,95.0,3.3,24.0,677.0,347.87,241.83
2016,2,12,14,45,890.5,97.0,3.3,24.0,641.0,287.12,189.83
2016,2,12,15,0,867.0,99.0,3.3,24.0,605.0,232.61,143.89
2016,2,12,15,15,849.5,96.0,3.2,23.5,564.5,176.53,100.34
2016,2,12,15,30,832.0,93.0,3.1,23.0,524.0,121.72,65.68
2016,2,12,15,45,806.0,90.0,3.05,23.0,477.0,68.33,52.91
2016,2,12,16,0,780.0,87.0,3.0,23.0,430.0,65.28,50.51
2016,2,12,16,15,745.5,82.5,2.75,21.5,379.5,57.59,44.36
2016,2,12,16,30,711.0,78.0,2.5,20.0,329.0,55.91,43.31
2016,2,12,16,45,658.0,71.5,2.25,19.0,275.5,52.55,40.62
2016,2,12,17,0,605.0,65.0,2.0,18.0,222.0,49.13,37.75
2016,2,12,17,15,526.5,56.0,2.05,17.0,170.0,43.41,32.66
2016,2,12,17,30,448.0,47.0,2.1,16.0,118.0,37.56,27.2
2016,2,12,17,45,315.5,33.0,2.15,15.5,73.5,26.79,16.9
2016,2,12,18,0,183.0,19.0,2.2,15.0,29.0,15.58,0.0
2016,2,12,18,15,91.5,9.5,2.25,14.5,14.5,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.5,8.0,2.3,7.5,9.5,7.28,0.0
2016,2,13,7,30,91.0,16.0,2.3,8.0,19.0,91.94,0.0
2016,2,13,7,45,217.0,33.5,2.3,9.0,60.0,214.0,167.23
2016,2,13,8,0,343.0,51.0,2.3,10.0,101.0,321.87,267.81
2016,2,13,8,15,425.0,63.5,2.3,10.5,151.5,401.73,337.8
2016,2,13,8,30,507.0,76.0,2.3,11.0,202.0,485.46,407.66
2016,2,13,8,45,566.0,84.0,2.3,12.0,255.0,549.34,457.76
2016,2,13,9,0,625.0,92.0,2.3,13.0,308.0,613.09,505.06
2016,2,13,9,15,663.0,98.5,2.25,13.5,358.0,658.3,536.73
2016,2,13,9,30,701.0,105.0,2.2,14.0,408.0,701.75,566.15
2016,2,13,9,45,732.5,108.5,2.2,15.0,455.0,734.38,586.06
2016,2,13,10,0,764.0,112.0,2.2,16.0,502.0,764.37,603.69
2016,2,13,10,15,783.5,115.5,2.35,16.5,543.0,781.79,614.3
2016,2,13,10,30,803.0,119.0,2.5,17.0,584.0,792.02,619.88
2016,2,13,10,45,820.0,120.5,2.65,18.0,619.0,799.07,622.15
2016,2,13,11,0,837.0,122.0,2.8,19.0,654.0,802.51,621.96
2016,2,13,11,15,847.0,124.0,2.95,19.5,680.5,797.37,617.0
2016,2,13,11,30,857.0,126.0,3.1,20.0,707.0,788.61,609.66
2016,2,13,11,45,889.0,115.0,3.3,20.5,731.0,779.02,602.11
2016,2,13,12,0,921.0,104.0,3.5,21.0,755.0,761.34,588.84
2016,2,13,12,15,924.0,104.5,3.6,21.0,765.0,735.51,569.1
2016,2,13,12,30,927.0,105.0,3.7,21.0,775.0,706.47,546.68
2016,2,13,12,45,929.0,104.5,3.8,21.5,776.0,672.77,519.41
2016,2,13,13,0,931.0,104.0,3.9,22.0,777.0,636.18,489.5
2016,2,13,13,15,929.0,103.5,4.0,22.0,768.5,594.7,456.23
2016,2,13,13,30,927.0,103.0,4.1,22.0,760.0,550.94,420.34
2016,2,13,13,45,923.5,101.0,4.25,22.0,743.5,503.14,380.48
2016,2,13,14,0,920.0,99.0,4.4,22.0,727.0,453.62,338.21
2016,2,13,14,15,912.5,98.0,4.45,21.5,701.5,402.0,293.68
2016,2,13,14,30,905.0,97.0,4.5,21.0,676.0,349.42,247.4
2016,2,13,14,45,888.5,96.5,4.55,21.0,642.0,288.71,194.3
2016,2,13,15,0,872.0,96.0,4.6,21.0,608.0,233.51,146.64
2016,2,13,15,15,855.0,93.5,4.5,20.5,568.0,177.52,102.16
2016,2,13,15,30,838.0,91.0,4.4,20.0,528.0,122.73,66.53
2016,2,13,15,45,815.5,87.5,4.35,20.0,482.0,68.54,53.75
2016,2,13,16,0,793.0,84.0,4.3,20.0,436.0,62.85,49.04
2016,2,13,16,15,760.0,79.5,3.85,19.5,385.5,60.86,47.57
2016,2,13,16,30,727.0,75.0,3.4,19.0,335.0,53.6,41.46
2016,2,13,16,45,678.0,69.0,3.0,18.5,281.5,50.55,38.95
2016,2,13,17,0,629.0,63.0,2.6,18.0,228.0,47.45,36.28
2016,2,13,17,15,552.0,54.5,2.5,17.0,175.5,42.08,31.51
2016,2,13,17,30,475.0,46.0,2.4,16.0,123.0,36.59,26.39
2016,2,13,17,45,343.5,33.5,2.3,15.0,77.5,27.17,17.38
2016,2,13,18,0,212.0,21.0,2.2,14.0,32.0,17.4,0.55
2016,2,13,18,15,106.0,10.5,2.3,14.0,16.0,9.55,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,12.0,4.2,10.5,12.0,10.91,0.0
2016,2,14,7,30,0.0,24.0,4.5,11.0,24.0,30.31,0.0
2016,2,14,7,45,206.0,35.5,4.8,12.0,66.5,210.71,165.13
2016,2,14,8,0,412.0,47.0,5.1,13.0,109.0,364.13,302.99
2016,2,14,8,15,495.0,57.0,5.5,13.5,160.5,444.85,374.88
2016,2,14,8,30,578.0,67.0,5.9,14.0,212.0,528.27,446.26
2016,2,14,8,45,635.0,72.5,6.35,15.0,265.5,588.9,495.06
2016,2,14,9,0,692.0,78.0,6.8,16.0,319.0,649.38,541.79
2016,2,14,9,15,346.0,94.5,6.85,16.5,215.0,401.59,337.09
2016,2,14,9,30,0.0,111.0,6.9,17.0,111.0,101.49,79.52
2016,2,14,9,45,0.0,123.0,7.0,17.5,123.0,112.44,88.35
2016,2,14,10,0,0.0,135.0,7.1,18.0,135.0,123.36,96.9
2016,2,14,10,15,0.0,146.0,7.0,18.5,146.0,133.24,104.52
2016,2,14,10,30,0.0,157.0,6.9,19.0,157.0,143.08,112.05
2016,2,14,10,45,5.0,183.5,6.8,19.5,187.0,171.83,134.97
2016,2,14,11,0,10.0,210.0,6.7,20.0,217.0,200.23,157.32
2016,2,14,11,15,10.5,218.0,6.5,20.0,225.5,206.91,162.32
2016,2,14,11,30,11.0,226.0,6.3,20.0,234.0,213.52,167.29
2016,2,14,11,45,235.0,256.0,6.1,20.5,423.5,430.23,341.72
2016,2,14,12,0,459.0,286.0,5.9,21.0,613.0,614.85,482.86
2016,2,14,12,15,426.5,303.5,5.7,21.0,610.0,588.91,460.51
2016,2,14,12,30,394.0,321.0,5.5,21.0,607.0,558.17,435.44
2016,2,14,12,45,397.5,321.5,5.3,21.5,610.5,540.61,419.98
2016,2,14,13,0,401.0,322.0,5.1,22.0,614.0,521.53,403.26
2016,2,14,13,15,304.5,337.5,5.0,22.0,558.0,459.94,354.92
2016,2,14,13,30,208.0,353.0,4.9,22.0,502.0,404.55,311.63
2016,2,14,13,45,322.0,318.5,4.85,22.0,543.0,411.54,315.64
2016,2,14,14,0,436.0,284.0,4.8,22.0,584.0,406.53,308.71
2016,2,14,14,15,573.0,224.0,4.7,22.0,602.5,379.53,282.77
2016,2,14,14,30,710.0,164.0,4.6,22.0,621.0,338.56,243.61
2016,2,14,14,45,653.5,171.0,4.6,22.0,576.0,287.73,201.11
2016,2,14,15,0,597.0,178.0,4.6,22.0,531.0,242.26,164.28
2016,2,14,15,15,475.5,196.5,4.45,21.5,466.0,200.13,135.85
2016,2,14,15,30,354.0,215.0,4.3,21.0,401.0,177.15,126.31
2016,2,14,15,45,275.0,205.0,4.2,21.0,342.0,142.97,116.74
2016,2,14,16,0,196.0,195.0,4.1,21.0,283.0,140.71,115.22
2016,2,14,16,15,182.0,175.5,3.55,20.0,250.0,128.27,105.37
2016,2,14,16,30,168.0,156.0,3.0,19.0,217.0,115.41,94.98
2016,2,14,16,45,155.0,132.5,2.55,18.5,182.0,99.74,81.76
2016,2,14,17,0,142.0,109.0,2.1,18.0,147.0,83.55,67.81
2016,2,14,17,15,119.0,86.0,2.0,17.0,113.0,67.12,53.43
2016,2,14,17,30,96.0,63.0,1.9,16.0,79.0,50.2,38.26
2016,2,14,17,45,48.0,41.5,1.85,15.5,49.5,33.77,23.03
2016,2,14,18,0,0.0,20.0,1.8,15.0,20.0,17.39,2.2
2016,2,14,18,15,0.0,10.0,1.85,14.5,10.0,9.1,0.0
2016,2,14,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,49.37,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,131.35,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.5,69.0,261.56,208.65
2016,2,15,8,0,438.0,46.0,4.3,11.0,113.0,381.97,319.63
2016,2,15,8,15,520.5,55.5,4.55,12.0,166.0,462.6,390.53
2016,2,15,8,30,603.0,65.0,4.8,13.0,219.0,545.96,460.11
2016,2,15,8,45,661.5,70.5,5.05,14.0,274.0,608.36,509.24
2016,2,15,9,0,720.0,76.0,5.3,15.0,329.0,670.69,556.36
2016,2,15,9,15,755.5,80.5,5.35,15.5,381.0,708.66,583.42
2016,2,15,9,30,791.0,85.0,5.4,16.0,433.0,749.77,612.26
2016,2,15,9,45,821.5,87.0,5.5,16.5,482.0,781.45,633.59
2016,2,15,10,0,852.0,89.0,5.6,17.0,531.0,810.19,652.5
2016,2,15,10,15,869.0,91.5,5.6,17.5,572.5,825.38,660.7
2016,2,15,10,30,886.0,94.0,5.6,18.0,614.0,837.04,666.4
2016,2,15,10,45,901.5,94.5,5.6,18.5,649.5,835.09,662.19
2016,2,15,11,0,917.0,95.0,5.6,19.0,685.0,836.29,660.56
2016,2,15,11,15,925.0,96.5,5.6,19.0,711.5,828.94,654.11
2016,2,15,11,30,933.0,98.0,5.6,19.0,738.0,817.89,645.15
2016,2,15,11,45,935.0,100.5,5.7,19.5,755.5,799.69,630.35
2016,2,15,12,0,937.0,103.0,5.8,20.0,773.0,778.02,613.14
2016,2,15,12,15,939.5,103.5,5.7,20.0,782.5,751.35,591.78
2016,2,15,12,30,942.0,104.0,5.6,20.0,792.0,721.44,567.32
2016,2,15,12,45,945.0,102.5,5.6,20.5,793.0,686.85,538.36
2016,2,15,13,0,948.0,101.0,5.6,21.0,794.0,649.28,506.74
2016,2,15,13,15,945.5,100.5,5.45,21.0,785.5,606.78,471.36
2016,2,15,13,30,943.0,100.0,5.3,21.0,777.0,561.99,433.52
2016,2,15,13,45,943.5,97.0,5.15,21.5,761.0,514.32,391.88
2016,2,15,14,0,944.0,94.0,5.0,22.0,745.0,464.55,347.77
2016,2,15,14,15,937.0,92.5,4.85,21.5,719.5,411.43,301.56
2016,2,15,14,30,930.0,91.0,4.7,21.0,694.0,357.28,253.62
2016,2,15,14,45,920.5,89.0,4.6,21.0,661.0,301.32,203.61
2016,2,15,15,0,911.0,87.0,4.5,21.0,628.0,245.06,154.42
2016,2,15,15,15,896.5,84.5,4.25,20.5,588.0,187.68,108.24
2016,2,15,15,30,882.0,82.0,4.0,20.0,548.0,123.51,64.34
2016,2,15,15,45,868.0,77.0,3.8,20.0,502.5,65.68,41.57
2016,2,15,16,0,854.0,72.0,3.6,20.0,457.0,53.89,41.27
2016,2,15,16,15,825.0,68.5,3.05,19.0,406.0,52.35,40.24
2016,2,15,16,30,796.0,65.0,2.5,18.0,355.0,50.79,39.17
2016,2,15,16,45,758.5,59.0,2.0,17.5,301.0,47.11,36.09
2016,2,15,17,0,721.0,53.0,1.5,17.0,247.0,43.31,32.8
2016,2,15,17,15,650.5,47.0,1.45,16.0,192.5,39.27,29.22
2016,2,15,17,30,580.0,41.0,1.4,15.0,138.0,35.25,25.42
2016,2,15,17,45,456.0,30.5,1.35,14.0,89.5,26.69,17.26
2016,2,15,18,0,332.0,20.0,1.3,13.0,41.0,17.88,3.88
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.5,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,9.5,15.0,67.95,0.0
2016,2,16,7,30,212.0,19.0,3.6,10.0,30.0,174.24,15.26
2016,2,16,7,45,347.5,31.5,3.85,11.0,75.0,296.51,237.79
2016,2,16,8,0,483.0,44.0,4.1,12.0,120.0,411.3,342.79
2016,2,16,8,15,561.5,52.5,4.2,13.0,173.5,489.29,410.57
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,569.81,476.0
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,626.05,518.93
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,677.33,556.13
2016,2,16,9,15,771.0,76.5,4.7,17.0,386.0,718.92,585.05
2016,2,16,9,30,804.0,81.0,4.9,18.0,437.0,758.33,611.58
2016,2,16,9,45,827.0,84.0,5.15,19.0,484.0,785.35,628.58
2016,2,16,10,0,850.0,87.0,5.4,20.0,531.0,809.34,643.17
2016,2,16,10,15,866.5,89.5,5.25,20.5,572.5,824.18,650.23
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,835.52,654.76
2016,2,16,10,45,893.0,94.5,5.0,21.5,647.5,831.48,648.54
2016,2,16,11,0,903.0,97.0,4.9,22.0,681.0,830.62,644.9
2016,2,16,11,15,911.0,98.5,4.65,22.0,707.5,823.41,637.25
2016,2,16,11,30,919.0,100.0,4.4,22.0,734.0,812.55,627.16
2016,2,16,11,45,914.0,106.0,4.2,22.5,749.5,792.92,610.62
2016,2,16,12,0,909.0,112.0,4.0,23.0,765.0,770.01,591.98
2016,2,16,12,15,911.5,112.5,3.75,23.0,774.5,743.9,571.04
2016,2,16,12,30,914.0,113.0,3.5,23.0,784.0,714.63,547.43
2016,2,16,12,45,912.0,113.5,3.3,23.5,783.5,679.52,518.5
2016,2,16,13,0,910.0,114.0,3.1,24.0,783.0,641.8,487.4
2016,2,16,13,15,907.0,113.5,2.95,24.0,774.5,600.24,454.16
2016,2,16,13,30,904.0,113.0,2.8,24.0,766.0,556.55,418.64
2016,2,16,13,45,897.5,112.5,2.65,24.5,748.5,509.3,378.96
2016,2,16,14,0,891.0,112.0,2.5,25.0,731.0,457.68,335.32
2016,2,16,14,15,882.5,110.5,2.6,25.0,705.5,405.43,291.42
2016,2,16,14,30,874.0,109.0,2.7,25.0,680.0,352.47,245.98
2016,2,16,14,45,864.0,106.0,2.8,25.0,647.0,297.47,198.57
2016,2,16,15,0,854.0,103.0,2.9,25.0,614.0,242.45,151.83
2016,2,16,15,15,788.5,109.0,2.95,24.5,557.0,187.1,110.31
2016,2,16,15,30,723.0,115.0,3.0,24.0,500.0,131.49,74.7
2016,2,16,15,45,701.5,108.0,3.1,23.5,455.0,80.38,53.01
2016,2,16,16,0,680.0,101.0,3.2,23.0,410.0,67.7,52.51
2016,2,16,16,15,694.5,91.0,3.0,22.0,375.5,62.8,48.7
2016,2,16,16,30,709.0,81.0,2.8,21.0,341.0,57.57,44.53
2016,2,16,16,45,664.0,74.0,2.65,20.5,288.5,53.97,41.58
2016,2,16,17,0,619.0,67.0,2.5,20.0,236.0,50.25,38.43
2016,2,16,17,15,544.5,58.5,2.6,19.0,183.0,45.05,33.87
2016,2,16,17,30,470.0,50.0,2.7,18.0,130.0,39.73,28.97
2016,2,16,17,45,348.5,36.5,2.85,17.0,84.0,29.55,19.49
2016,2,16,18,0,227.0,23.0,3.0,16.0,38.0,18.97,5.47
2016,2,16,18,15,113.5,11.5,3.1,15.5,19.0,10.46,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,7.0,16.5,79.25,0.0
2016,2,17,7,30,251.0,19.0,1.9,8.0,33.0,199.92,50.67
2016,2,17,7,45,382.0,31.0,2.15,9.0,79.5,319.02,257.95
2016,2,17,8,0,513.0,43.0,2.4,10.0,126.0,431.9,360.15
2016,2,17,8,15,589.0,51.0,2.6,11.0,180.0,508.56,426.08
2016,2,17,8,30,665.0,59.0,2.8,12.0,234.0,587.62,489.44
2016,2,17,8,45,710.5,65.0,3.05,13.0,288.0,637.76,527.43
2016,2,17,9,0,756.0,71.0,3.3,14.0,342.0,692.77,567.54
2016,2,17,9,15,788.0,75.0,3.35,14.5,394.0,733.36,595.59
2016,2,17,9,30,820.0,79.0,3.4,15.0,446.0,771.7,621.29
2016,2,17,9,45,841.0,82.5,3.5,16.0,493.0,797.92,636.64
2016,2,17,10,0,862.0,86.0,3.6,17.0,540.0,821.04,649.57
2016,2,17,10,15,878.0,88.5,3.5,17.0,581.5,835.55,657.64
2016,2,17,10,30,894.0,91.0,3.4,17.0,623.0,839.69,658.38
2016,2,17,10,45,904.0,93.5,3.3,17.5,657.0,842.43,657.1
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,841.48,653.37
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,834.15,645.62
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,823.1,635.5
2016,2,17,11,45,933.0,101.0,3.05,19.5,762.0,805.12,620.72
2016,2,17,12,0,936.0,103.0,3.0,20.0,780.0,783.63,603.7
2016,2,17,12,15,938.0,103.5,3.0,20.0,789.0,756.57,583.66
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,726.29,560.28
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.5,691.03,532.1
2016,2,17,13,0,938.0,105.0,3.1,21.0,799.0,653.02,501.44
2016,2,17,13,15,935.5,104.5,3.1,21.0,790.5,610.7,467.76
2016,2,17,13,30,933.0,104.0,3.1,21.0,782.0,566.13,431.55
2016,2,17,13,45,927.0,103.5,3.1,21.5,764.0,517.89,390.88
2016,2,17,14,0,921.0,103.0,3.1,22.0,746.0,468.09,348.09
2016,2,17,14,15,913.5,101.5,3.1,22.0,720.5,415.61,302.95
2016,2,17,14,30,906.0,100.0,3.1,22.0,695.0,362.2,256.15
2016,2,17,14,45,893.5,98.5,3.1,22.0,661.5,306.81,207.58
2016,2,17,15,0,881.0,97.0,3.1,22.0,628.0,245.23,154.94
2016,2,17,15,15,865.0,94.5,3.05,21.5,587.5,188.42,109.34
2016,2,17,15,30,849.0,92.0,3.0,21.0,547.0,132.69,71.53
2016,2,17,15,45,826.5,88.5,2.95,21.0,500.0,77.39,48.46
2016,2,17,16,0,804.0,85.0,2.9,21.0,453.0,63.09,48.98
2016,2,17,16,15,772.5,81.0,2.55,20.0,402.0,61.55,48.02
2016,2,17,16,30,741.0,77.0,2.2,19.0,351.0,54.63,42.34
2016,2,17,16,45,694.0,71.0,1.9,18.5,297.0,51.66,39.92
2016,2,17,17,0,647.0,65.0,1.6,18.0,243.0,48.62,37.34
2016,2,17,17,15,575.0,57.0,1.65,17.0,189.5,43.76,33.06
2016,2,17,17,30,503.0,49.0,1.7,16.0,136.0,38.79,28.46
2016,2,17,17,45,379.5,36.5,1.75,15.0,88.5,29.49,19.71
2016,2,17,18,0,256.0,24.0,1.8,14.0,41.0,19.84,7.06
2016,2,17,18,15,128.0,12.0,1.85,13.5,20.5,10.91,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,63.5,12.5,3.9,12.5,16.0,47.28,0.0
2016,2,18,7,30,127.0,25.0,4.1,13.0,32.0,135.43,48.33
2016,2,18,7,45,272.0,40.5,4.35,13.5,78.0,261.54,210.06
2016,2,18,8,0,417.0,56.0,4.6,14.0,124.0,382.72,318.22
2016,2,18,8,15,498.0,66.5,4.8,14.5,177.5,464.96,389.72
2016,2,18,8,30,579.0,77.0,5.0,15.0,231.0,549.23,459.93
2016,2,18,8,45,658.5,77.5,5.25,15.5,288.5,622.18,517.81
2016,2,18,9,0,738.0,78.0,5.5,16.0,346.0,695.09,573.62
2016,2,18,9,15,386.5,129.0,5.5,16.5,271.0,481.64,399.49
2016,2,18,9,30,35.0,180.0,5.5,17.0,196.0,216.49,175.09
2016,2,18,9,45,453.5,133.0,5.55,18.0,372.5,541.81,445.37
2016,2,18,10,0,872.0,86.0,5.6,19.0,549.0,832.39,664.59
2016,2,18,10,15,887.5,88.5,5.6,19.5,590.5,846.54,670.48
2016,2,18,10,30,903.0,91.0,5.6,20.0,632.0,850.24,670.21
2016,2,18,10,45,917.0,91.5,5.7,20.5,667.0,853.94,670.66
2016,2,18,11,0,931.0,92.0,5.8,21.0,702.0,853.94,668.58
2016,2,18,11,15,938.5,93.5,5.85,21.0,728.5,846.07,662.04
2016,2,18,11,30,946.0,95.0,5.9,21.0,755.0,834.43,652.96
2016,2,18,11,45,951.0,95.5,5.95,21.5,773.0,816.13,637.93
2016,2,18,12,0,956.0,96.0,6.0,22.0,791.0,794.24,620.47
2016,2,18,12,15,958.0,96.5,6.05,22.0,800.0,766.72,600.04
2016,2,18,12,30,960.0,97.0,6.1,22.0,809.0,735.92,575.64
2016,2,18,12,45,959.5,97.0,6.15,22.5,809.5,699.9,545.88
2016,2,18,13,0,959.0,97.0,6.2,23.0,810.0,661.05,513.56
2016,2,18,13,15,956.5,96.5,6.2,23.0,801.0,617.98,478.35
2016,2,18,13,30,954.0,96.0,6.2,23.0,792.0,572.59,440.55
2016,2,18,13,45,949.0,95.0,6.2,23.0,774.5,523.49,399.02
2016,2,18,14,0,944.0,94.0,6.2,23.0,757.0,472.72,355.14
2016,2,18,14,15,936.5,92.5,6.15,23.0,731.0,419.17,308.08
2016,2,18,14,30,929.0,91.0,6.1,23.0,705.0,364.64,259.42
2016,2,18,14,45,909.0,93.0,6.05,23.0,669.0,308.9,209.92
2016,2,18,15,0,889.0,95.0,6.0,23.0,633.0,247.5,156.98
2016,2,18,15,15,873.0,92.5,5.85,23.0,592.5,190.16,110.17
2016,2,18,15,30,857.0,90.0,5.7,23.0,552.0,133.89,71.32
2016,2,18,15,45,831.0,87.5,5.55,23.0,504.5,78.68,47.7
2016,2,18,16,0,805.0,85.0,5.4,23.0,457.0,62.94,48.44
2016,2,18,16,15,773.5,81.0,5.0,22.0,405.5,61.4,47.49
2016,2,18,16,30,742.0,77.0,4.6,21.0,354.0,59.87,46.51
2016,2,18,16,45,692.5,71.5,4.2,20.5,299.5,51.91,39.78
2016,2,18,17,0,643.0,66.0,3.8,20.0,245.0,49.28,37.58
2016,2,18,17,15,570.5,58.0,3.65,19.0,191.5,44.45,33.38
2016,2,18,17,30,498.0,50.0,3.5,18.0,138.0,39.53,28.85
2016,2,18,17,45,373.0,37.5,3.4,17.5,90.0,30.26,20.18
2016,2,18,18,0,248.0,25.0,3.3,17.0,42.0,20.66,8.23
2016,2,18,18,15,124.0,12.5,3.5,17.0,21.0,11.37,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,74.0,12.0,4.4,14.5,16.5,53.0,0.0
2016,2,19,7,30,148.0,24.0,4.6,15.0,33.0,147.87,67.1
2016,2,19,7,45,282.5,39.0,4.8,15.5,78.5,266.09,213.54
2016,2,19,8,0,417.0,54.0,5.0,16.0,124.0,382.95,317.0
2016,2,19,8,15,495.0,64.0,5.1,16.5,176.5,462.28,385.51
2016,2,19,8,30,573.0,74.0,5.2,17.0,229.0,543.75,452.75
2016,2,19,8,45,628.0,80.0,5.3,17.5,283.0,604.62,500.2
2016,2,19,9,0,683.0,86.0,5.4,18.0,337.0,665.16,545.7
2016,2,19,9,15,363.5,136.0,5.35,18.5,271.5,473.23,388.97
2016,2,19,9,30,44.0,186.0,5.3,19.0,206.0,230.87,185.56
2016,2,19,9,45,107.0,215.5,5.25,19.5,271.0,312.52,252.3
2016,2,19,10,0,170.0,245.0,5.2,20.0,336.0,408.2,327.59
2016,2,19,10,15,503.0,177.5,5.1,20.5,475.0,630.63,504.34
2016,2,19,10,30,836.0,110.0,5.0,21.0,614.0,827.05,648.59
2016,2,19,10,45,846.0,113.0,4.95,21.5,647.0,830.08,646.73
2016,2,19,11,0,856.0,116.0,4.9,22.0,680.0,829.49,643.54
2016,2,19,11,15,864.0,118.0,4.8,22.5,706.0,822.59,635.76
2016,2,19,11,30,872.0,120.0,4.7,23.0,732.0,812.06,625.63
2016,2,19,11,45,872.5,123.0,4.6,23.5,748.5,793.3,609.86
2016,2,19,12,0,873.0,126.0,4.5,24.0,765.0,771.24,591.89
2016,2,19,12,15,875.5,126.5,4.45,24.0,774.0,744.94,571.41
2016,2,19,12,30,878.0,127.0,4.4,24.0,783.0,715.55,548.54
2016,2,19,12,45,876.0,128.0,4.35,24.5,783.0,680.8,520.45
2016,2,19,13,0,874.0,129.0,4.3,25.0,783.0,643.52,490.18
2016,2,19,13,15,871.0,128.5,4.2,25.0,774.0,601.99,457.14
2016,2,19,13,30,868.0,128.0,4.1,25.0,765.0,558.42,421.9
2016,2,19,13,45,861.0,127.0,4.1,25.0,747.5,510.74,382.97
2016,2,19,14,0,854.0,126.0,4.1,25.0,730.0,461.83,342.13
2016,2,19,14,15,845.0,124.5,4.05,25.0,704.0,410.77,298.65
2016,2,19,14,30,836.0,123.0,4.0,25.0,678.0,359.16,253.94
2016,2,19,14,45,822.0,121.0,4.0,25.0,645.0,305.54,207.54
2016,2,19,15,0,808.0,119.0,4.0,25.0,612.0,252.41,162.17
2016,2,19,15,15,790.5,115.5,3.9,24.5,572.0,198.33,119.02
2016,2,19,15,30,773.0,112.0,3.8,24.0,532.0,138.9,77.53
2016,2,19,15,45,748.0,108.0,3.75,24.0,486.0,86.63,53.84
2016,2,19,16,0,723.0,104.0,3.7,24.0,440.0,69.6,53.86
2016,2,19,16,15,689.0,98.5,3.3,23.0,390.0,67.76,52.71
2016,2,19,16,30,655.0,93.0,2.9,22.0,340.0,65.89,51.47
2016,2,19,16,45,605.0,85.5,2.55,21.5,287.5,62.29,48.59
2016,2,19,17,0,555.0,78.0,2.2,21.0,235.0,58.59,45.51
2016,2,19,17,15,481.5,68.0,2.1,20.0,183.0,52.54,40.29
2016,2,19,17,30,408.0,58.0,2.0,19.0,131.0,46.32,34.65
2016,2,19,17,45,292.5,42.5,1.95,18.5,85.5,32.94,22.44
2016,2,19,18,0,177.0,27.0,1.9,18.0,40.0,21.21,9.23
2016,2,19,18,15,88.5,13.5,1.9,17.5,20.0,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,12.5,2.75,16.5,16.0,41.68,0.0
2016,2,20,7,30,106.0,25.0,3.0,17.0,32.0,113.99,58.59
2016,2,20,7,45,217.0,43.0,3.3,17.5,74.5,230.86,183.49
2016,2,20,8,0,328.0,61.0,3.6,18.0,117.0,332.55,272.27
2016,2,20,8,15,403.5,73.5,3.85,18.5,167.0,407.82,336.45
2016,2,20,8,30,479.0,86.0,4.1,19.0,217.0,486.53,400.84
2016,2,20,8,45,531.0,95.0,4.35,19.5,268.5,550.35,451.02
2016,2,20,9,0,583.0,104.0,4.6,20.0,320.0,610.69,497.0
2016,2,20,9,15,303.0,139.5,4.7,20.0,252.5,413.71,337.93
2016,2,20,9,30,23.0,175.0,4.8,20.0,185.0,187.28,148.88
2016,2,20,9,45,25.0,193.5,4.9,20.5,205.5,205.77,163.37
2016,2,20,10,0,27.0,212.0,5.0,21.0,226.0,224.09,177.22
2016,2,20,10,15,13.5,168.0,5.0,21.5,175.0,165.66,129.4
2016,2,20,10,30,0.0,124.0,5.0,22.0,124.0,111.31,84.85
2016,2,20,10,45,0.0,139.0,5.05,22.5,139.0,125.09,95.57
2016,2,20,11,0,0.0,154.0,5.1,23.0,154.0,138.77,106.06
2016,2,20,11,15,1.5,165.0,5.05,23.0,166.0,149.79,114.65
2016,2,20,11,30,3.0,176.0,5.0,23.0,178.0,160.65,123.1
2016,2,20,11,45,4.0,183.0,5.0,23.5,186.5,167.29,127.95
2016,2,20,12,0,5.0,190.0,5.0,24.0,195.0,173.79,132.68
2016,2,20,12,15,3.5,178.0,5.0,24.0,181.5,161.25,122.73
2016,2,20,12,30,2.0,166.0,5.0,24.0,168.0,149.0,113.04
2016,2,20,12,45,2.5,166.0,5.0,24.5,168.0,148.91,112.75
2016,2,20,13,0,3.0,166.0,5.0,25.0,168.0,148.77,112.42
2016,2,20,13,15,32.0,253.0,4.95,25.0,276.5,240.24,183.67
2016,2,20,13,30,61.0,340.0,4.9,25.0,385.0,323.33,246.84
2016,2,20,13,45,70.0,337.5,4.9,25.5,388.5,318.21,242.11
2016,2,20,14,0,79.0,335.0,4.9,26.0,392.0,311.92,236.58
2016,2,20,14,15,86.0,325.5,4.8,26.0,385.0,298.41,225.88
2016,2,20,14,30,93.0,316.0,4.7,26.0,378.0,284.05,214.4
2016,2,20,14,45,110.0,303.0,4.6,26.0,373.0,268.94,201.92
2016,2,20,15,0,127.0,290.0,4.5,26.0,368.0,245.31,182.74
2016,2,20,15,15,139.5,271.0,4.25,25.5,352.0,221.11,163.81
2016,2,20,15,30,152.0,252.0,4.0,25.0,336.0,195.68,144.93
2016,2,20,15,45,208.5,225.5,3.8,25.0,329.5,166.13,124.5
2016,2,20,16,0,265.0,199.0,3.6,25.0,323.0,136.69,109.8
2016,2,20,16,15,247.5,180.0,3.2,24.0,286.0,125.84,101.49
2016,2,20,16,30,230.0,161.0,2.8,23.0,249.0,114.51,92.6
2016,2,20,16,45,218.0,138.0,2.45,22.5,211.5,100.19,80.79
2016,2,20,17,0,206.0,115.0,2.1,22.0,174.0,85.24,68.2
2016,2,20,17,15,173.5,93.0,2.15,21.5,135.5,70.24,55.28
2016,2,20,17,30,141.0,71.0,2.2,21.0,97.0,54.68,41.54
2016,2,20,17,45,92.0,49.0,2.3,21.0,64.0,39.6,27.84
2016,2,20,18,0,43.0,27.0,2.4,21.0,31.0,22.51,10.53
2016,2,20,18,15,21.5,13.5,2.6,20.5,15.5,12.28,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.27,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,2,21,7,45,0.0,11.0,2.7,17.5,11.0,9.66,2.24
2016,2,21,8,0,0.0,17.0,3.0,18.0,17.0,14.94,6.86
2016,2,21,8,15,0.0,24.5,3.15,18.0,24.5,21.55,12.59
2016,2,21,8,30,0.0,32.0,3.3,18.0,32.0,28.18,18.26
2016,2,21,8,45,0.0,39.5,3.45,18.5,39.5,34.82,23.82
2016,2,21,9,0,0.0,47.0,3.6,19.0,47.0,41.47,29.28
2016,2,21,9,15,0.0,51.0,3.6,19.0,51.0,45.02,32.16
2016,2,21,9,30,0.0,55.0,3.6,19.0,55.0,48.58,35.01
2016,2,21,9,45,0.0,84.0,3.6,19.0,84.0,74.37,56.23
2016,2,21,10,0,0.0,113.0,3.6,19.0,113.0,101.54,78.33
2016,2,21,10,15,0.0,78.5,3.5,19.0,78.5,69.51,51.86
2016,2,21,10,30,0.0,44.0,3.4,19.0,44.0,38.9,26.57
2016,2,21,10,45,0.0,82.0,3.35,19.5,82.0,72.68,54.12
2016,2,21,11,0,0.0,120.0,3.3,20.0,120.0,107.17,81.8
2016,2,21,11,15,0.0,136.5,3.15,20.0,136.5,122.2,93.69
2016,2,21,11,30,0.0,153.0,3.0,20.0,153.0,137.11,105.44
2016,2,21,11,45,8.5,208.5,2.85,20.0,215.0,194.17,150.69
2016,2,21,12,0,17.0,264.0,2.7,20.0,277.0,250.36,194.39
2016,2,21,12,15,18.0,270.0,2.45,20.0,284.0,254.72,197.3
2016,2,21,12,30,19.0,276.0,2.2,20.0,291.0,258.86,200.18
2016,2,21,12,45,14.5,253.0,1.95,20.5,264.5,233.59,180.0
2016,2,21,13,0,10.0,230.0,1.7,21.0,238.0,209.11,160.58
2016,2,21,13,15,25.0,274.5,1.5,21.0,293.5,254.85,195.78
2016,2,21,13,30,40.0,319.0,1.3,21.0,349.0,295.52,226.15
2016,2,21,13,45,47.0,319.5,1.15,21.0,353.5,293.4,224.0
2016,2,21,14,0,54.0,320.0,1.0,21.0,358.0,290.22,221.16
2016,2,21,14,15,50.0,305.5,0.95,21.0,340.0,270.6,206.21
2016,2,21,14,30,46.0,291.0,0.9,21.0,322.0,251.6,191.81
2016,2,21,14,45,60.0,285.5,0.9,21.0,324.0,244.24,185.81
2016,2,21,15,0,74.0,280.0,0.9,21.0,326.0,234.91,178.1
2016,2,21,15,15,44.5,239.5,0.85,21.0,267.0,194.47,148.23
2016,2,21,15,30,15.0,199.0,0.8,21.0,208.0,165.92,127.73
2016,2,21,15,45,7.5,165.5,0.75,21.0,170.0,138.14,106.61
2016,2,21,16,0,0.0,132.0,0.7,21.0,132.0,111.92,90.17
2016,2,21,16,15,0.0,116.5,0.65,20.5,116.5,99.38,80.09
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,86.7,69.68
2016,2,21,16,45,0.0,85.0,0.55,20.0,85.0,73.51,58.52
2016,2,21,17,0,0.0,69.0,0.5,20.0,69.0,60.16,47.04
2016,2,21,17,15,0.0,53.0,0.5,19.5,53.0,46.67,35.32
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,32.63,22.87
2016,2,21,17,45,0.0,23.5,0.55,19.0,23.5,20.69,12.09
2016,2,21,18,0,0.0,10.0,0.6,19.0,10.0,8.78,0.92
2016,2,21,18,15,0.0,5.0,0.65,19.0,5.0,4.55,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
