Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,62.41,47.8
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,59.83,45.87
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,56.21,43.07
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,52.45,39.99
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,46.27,34.61
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,39.91,28.77
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,28.73,18.19
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,20.1,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,150.16,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,310.26,251.18
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,414.32,353.16
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,527.05,452.37
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,600.59,514.88
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,682.91,581.56
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,744.19,628.21
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,804.94,672.85
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,854.11,707.44
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,892.53,733.13
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,924.94,753.49
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,954.45,771.46
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,976.74,783.96
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,995.55,793.93
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,1005.12,797.23
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,1010.8,797.9
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,1008.12,793.02
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,1001.47,785.54
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,989.01,775.04
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,972.6,761.92
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,949.88,743.27
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,923.47,722.17
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,891.59,698.4
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,856.38,672.27
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,816.88,642.02
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,774.45,608.72
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,727.58,571.35
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,678.33,531.45
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,625.68,487.28
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,571.23,440.78
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,514.09,391.83
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,455.85,340.76
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,395.53,287.07
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,335.23,232.81
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,273.64,178.41
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,212.68,127.1
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,151.64,82.44
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,92.02,53.34
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,65.59,51.57
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,55.92,43.47
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,53.93,41.89
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,51.84,40.21
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,49.17,38.13
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,46.47,35.89
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,37.87,28.22
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,33.11,23.71
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,24.07,14.95
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,14.7,0.0
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,153.25,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,312.2,249.47
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,415.17,343.34
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,526.17,434.92
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,602.07,493.7
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,680.06,551.02
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,735.03,591.4
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,795.02,634.11
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,839.14,664.1
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,881.07,691.92
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,914.03,711.12
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,944.05,728.12
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,954.09,731.31
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,970.01,738.85
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,980.14,742.03
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,986.54,742.89
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,983.13,737.37
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,975.92,729.63
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,964.28,720.55
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,948.88,709.17
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,925.72,691.93
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,899.16,672.6
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,868.18,652.06
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,834.12,629.34
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,794.96,602.15
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,753.4,571.2
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,707.72,537.71
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,660.06,501.83
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,609.06,461.51
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,556.92,419.28
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,502.55,374.87
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,447.49,328.62
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,384.81,275.57
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,326.81,225.12
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,268.12,174.8
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,210.49,127.37
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,153.24,86.06
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,98.19,58.79
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,72.66,56.97
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,64.71,50.49
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,62.64,49.01
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,60.45,47.37
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,56.86,44.55
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,53.12,41.45
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,46.56,35.65
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,39.75,29.33
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,27.88,18.09
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,14.96,0.0
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,91.77,14.89
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,187.67,150.45
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,296.7,247.83
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,399.65,336.49
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,278.68,234.51
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,119.6,96.39
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,223.91,185.32
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,335.36,276.43
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,301.32,245.51
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,281.32,226.28
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,324.33,259.38
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,366.86,291.19
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,387.18,304.98
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,406.81,318.18
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,490.65,380.6
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,556.07,427.55
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,771.17,587.92
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,950.18,708.93
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,939.44,698.69
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,925.09,688.07
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,903.91,672.22
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,879.44,654.34
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,849.87,634.77
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,817.35,613.16
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,742.88,556.71
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,672.67,503.03
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,667.23,501.86
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,648.63,489.41
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,586.1,441.19
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,534.13,400.65
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,485.91,362.71
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,437.22,323.38
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,377.2,276.99
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,335.78,245.9
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,291.09,211.44
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,251.5,182.09
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,213.29,152.52
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,171.63,125.44
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,149.36,120.86
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,148.58,120.89
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,134.75,109.91
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,120.41,98.32
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,103.48,84.43
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,85.95,69.63
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,68.41,54.29
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,50.35,38.14
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,33.1,22.3
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,15.8,0.53
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,92.55,30.41
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,187.37,149.35
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,296.03,245.83
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,397.96,334.32
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,220.62,186.22
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,35.26,24.4
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,59.22,44.66
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,84.72,65.94
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,97.34,76.06
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,109.92,86.03
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,116.07,90.78
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,122.27,95.56
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,164.29,129.46
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,206.37,162.85
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,347.46,276.07
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,475.15,375.41
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,743.96,587.43
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,959.98,744.93
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,949.44,734.49
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,935.22,722.82
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,910.64,702.88
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,891.31,686.92
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,861.2,664.75
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,828.1,640.55
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,791.99,613.26
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,752.95,582.14
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,708.48,547.58
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,661.94,510.79
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,612.13,470.92
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,560.47,428.54
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,505.91,382.67
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,450.53,334.98
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,393.04,284.58
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,335.11,233.13
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,276.47,181.62
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,210.52,126.64
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,151.3,82.95
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,93.6,52.93
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,64.67,50.13
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,64.0,49.87
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,61.29,47.82
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,58.42,45.59
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,50.4,38.87
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,47.51,36.5
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,41.94,31.53
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,36.18,26.14
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,26.45,16.96
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,16.32,1.95
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,157.66,77.25
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,308.72,255.04
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,409.12,345.72
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,516.79,435.93
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,592.43,495.66
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,669.99,553.78
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,729.61,596.5
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,783.65,633.67
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,829.05,662.56
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,872.35,689.3
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,905.28,707.81
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,935.32,723.98
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,955.71,733.63
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,972.63,740.94
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,972.09,736.02
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,977.74,735.58
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,975.57,730.94
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,969.65,724.08
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,958.01,713.15
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,942.7,700.05
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,838.03,625.73
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,715.0,533.84
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,788.27,589.94
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,830.35,619.91
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,791.43,591.54
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,750.16,560.59
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,705.42,527.74
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,658.74,492.79
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,608.22,453.66
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,556.58,412.74
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,502.91,370.18
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,444.11,322.53
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,386.89,274.68
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,329.99,226.14
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,272.22,177.06
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,215.61,130.72
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,159.45,90.23
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,105.59,62.59
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,100.99,80.36
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,136.53,110.75
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,125.25,101.81
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,113.39,92.3
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,83.59,67.28
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,56.82,44.32
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,50.03,38.42
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,42.97,31.96
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,29.5,19.49
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,17.3,3.33
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,122.82,68.01
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,233.81,188.8
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,325.99,270.55
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,425.37,354.83
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,505.52,419.77
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,589.25,484.11
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,365.41,302.41
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,107.11,83.58
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,105.72,82.22
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,104.87,81.05
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,156.34,122.54
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,208.33,163.5
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,208.13,162.4
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,208.21,161.65
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,174.22,134.43
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,141.61,108.3
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,139.02,105.9
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,136.5,103.54
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,150.45,114.23
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,164.21,124.67
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,151.58,114.42
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,139.15,104.42
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,140.14,105.17
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,141.07,105.88
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,161.09,121.25
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,180.64,136.12
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,173.0,130.22
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,165.5,124.48
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,149.13,111.63
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,133.12,99.11
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,118.58,87.93
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,104.23,76.85
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,91.23,66.8
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,78.12,56.59
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,148.79,112.14
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,210.91,160.52
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,159.44,121.17
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,108.35,81.61
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,96.25,75.83
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,84.2,66.1
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,74.05,57.75
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,63.67,49.11
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,53.0,40.19
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,42.35,31.12
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,32.17,22.27
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,22.0,13.3
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,13.62,5.77
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.02,0.07
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,11.85,4.26
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,16.7,8.44
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,22.0,12.92
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,27.3,17.32
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,32.18,21.34
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,37.06,25.31
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,36.63,24.85
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,36.21,24.39
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,44.21,30.88
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,52.22,37.33
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,88.47,66.59
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,126.18,96.55
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,117.08,89.04
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,108.22,81.78
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,164.14,126.09
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,220.1,169.65
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,233.56,179.87
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,246.76,189.93
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,266.93,205.03
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,286.56,219.6
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,293.57,224.37
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,300.27,228.91
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,302.29,229.93
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,304.07,230.8
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,342.57,260.04
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,377.16,285.97
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,417.32,315.74
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,450.99,339.47
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,425.92,319.71
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,399.64,298.81
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,369.22,274.46
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,328.99,242.36
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,291.95,215.29
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,252.7,187.47
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,212.87,151.17
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,154.99,107.6
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,98.33,77.52
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,66.27,50.92
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,60.22,45.98
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,60.55,46.44
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,55.58,42.5
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,50.27,38.13
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,44.48,33.07
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,38.46,27.57
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,28.88,18.7
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,18.89,5.65
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,151.71,101.34
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,290.76,237.13
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,389.05,323.41
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,493.57,410.76
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,582.99,480.54
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,675.41,549.27
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,735.52,591.02
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,795.29,631.62
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,844.73,663.65
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,897.98,697.8
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,930.75,716.21
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,951.05,725.79
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,974.58,737.6
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,994.84,747.08
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,1003.9,749.74
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,1009.16,750.03
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,1008.01,746.23
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,1002.94,740.06
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,989.8,729.91
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,972.83,717.43
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,949.55,700.08
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,922.72,680.53
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,891.13,658.97
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,856.34,635.27
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,816.81,608.5
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,774.48,579.15
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,728.0,544.51
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,679.32,507.59
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,627.26,467.51
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,573.51,425.1
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,517.55,379.83
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,460.58,332.51
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,401.36,282.4
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,342.29,231.63
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,282.28,180.6
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,222.89,131.86
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,163.29,88.23
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,105.19,57.51
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,59.68,44.84
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,58.78,44.38
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,57.35,43.44
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,55.87,42.44
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,53.04,40.31
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,45.79,34.25
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,41.33,30.42
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,36.78,26.27
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,27.98,18.08
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.85,6.32
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,8.19,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,158.69,111.97
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,279.9,230.46
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,373.65,314.27
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,474.66,401.09
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,555.34,466.78
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,635.19,528.96
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,696.96,576.31
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,758.36,622.44
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,399.83,335.28
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,8.82,1.78
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,71.75,54.56
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,138.56,109.55
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,148.53,117.19
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,158.49,124.81
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,143.29,112.12
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,128.53,99.87
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,262.79,207.78
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,390.31,306.71
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,506.91,397.38
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,604.68,471.77
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,465.39,363.55
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,317.28,247.07
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,279.79,218.06
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,243.29,189.44
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,227.0,176.68
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,210.99,164.08
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,192.3,149.33
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,173.94,134.81
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,203.49,158.36
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,231.85,180.82
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,280.93,219.76
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,327.15,255.92
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,328.51,255.89
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,315.32,243.82
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,258.08,200.78
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,210.42,165.93
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,198.47,156.72
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,174.59,138.11
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,132.55,109.95
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,107.26,88.63
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,106.75,88.71
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,106.24,88.76
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,91.12,75.79
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,75.04,61.7
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,63.25,51.14
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,50.91,39.76
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,36.3,26.04
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,21.82,9.29
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,12.28,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,79.89,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,256.04,194.35
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,399.86,337.63
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,493.73,420.43
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,593.43,502.41
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,660.9,554.34
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,735.54,609.05
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,792.04,647.02
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,847.5,682.71
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,890.47,706.72
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,921.92,721.76
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,952.43,738.2
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,979.91,752.23
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,999.06,760.8
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,1014.66,767.02
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,1022.21,770.75
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,1025.9,772.15
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,1022.74,767.72
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,1015.64,760.9
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,1001.71,751.16
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,983.95,739.02
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,960.29,721.62
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,933.04,701.93
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,901.06,680.07
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,865.85,655.98
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,825.65,627.41
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,782.71,596.5
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,735.82,561.42
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,686.71,523.91
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,634.06,482.82
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,579.81,439.35
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,523.25,392.75
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,465.74,344.07
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,406.07,292.69
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,346.8,240.78
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,286.61,188.12
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,227.11,137.88
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,167.17,92.75
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,108.75,60.31
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,60.21,46.23
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,59.34,45.8
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,57.97,44.8
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,56.54,43.74
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,53.32,41.25
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,45.67,34.75
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,41.23,30.9
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,36.68,26.72
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,28.32,18.87
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,19.65,8.19
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
