Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,144.14,49.39
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,287.39,227.96
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,387.43,315.43
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,496.01,403.13
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,575.19,462.66
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,657.41,520.75
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,719.73,560.16
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,777.69,594.42
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,828.27,626.19
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,877.41,656.38
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,915.72,679.72
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,951.53,701.32
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,978.83,715.79
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,992.7,721.77
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,1007.68,728.74
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,1019.21,733.61
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,1025.08,735.77
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,1027.3,735.88
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,1021.94,730.77
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,1012.89,723.58
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,998.19,713.73
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,979.94,701.83
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,956.41,686.69
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,929.61,669.56
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,897.57,649.07
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,862.72,626.73
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,823.4,600.67
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,781.85,572.98
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,737.05,542.01
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,690.4,508.84
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,640.6,472.48
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,589.53,434.08
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,535.93,393.56
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,481.63,350.91
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,425.55,304.78
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,369.5,257.46
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,312.42,208.8
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,248.07,155.2
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,191.51,110.45
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,136.86,73.81
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,83.47,51.64
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,68.72,52.78
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,67.93,52.34
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,60.79,46.48
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,58.16,44.61
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,55.37,42.52
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,51.51,39.28
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,47.53,35.77
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,39.35,28.43
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.81,20.39
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.9,2.7
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,18.57,3.13
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,41.67,28.47
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,93.18,73.05
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,138.55,112.3
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,184.49,151.34
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,246.27,202.18
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,235.14,191.47
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,236.74,190.9
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,197.85,157.98
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,148.65,116.61
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,260.31,206.71
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,361.35,285.31
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,234.82,184.7
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,110.33,83.96
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,211.01,164.15
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,330.81,256.28
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,343.4,265.1
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,355.67,273.96
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,283.88,218.21
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,206.93,158.18
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,252.09,193.03
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,296.6,226.78
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,342.26,260.58
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,377.27,285.98
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,287.11,218.05
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,206.48,156.54
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,169.27,127.62
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,132.68,98.99
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,228.74,173.25
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,320.85,242.72
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,280.66,212.33
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,241.45,182.8
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,353.04,267.21
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,443.0,331.19
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,398.19,296.21
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,356.85,264.3
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,322.05,236.11
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,285.97,206.82
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,248.35,181.73
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,222.11,166.72
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,181.78,137.11
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,147.67,119.18
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,110.87,88.83
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,79.71,62.79
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,76.14,60.11
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,71.02,56.0
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,63.32,49.39
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,55.26,42.28
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,44.46,32.69
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,33.25,22.38
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,16.81,4.41
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,119.32,59.23
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,232.65,183.19
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,324.33,263.15
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,424.12,346.1
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,506.44,411.89
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,588.71,474.15
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,518.53,416.47
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,424.94,339.38
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,330.3,262.18
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,215.12,167.62
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,279.52,217.51
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,327.95,253.83
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,412.43,318.35
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,515.0,394.43
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,597.59,454.57
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,697.17,524.94
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,726.19,544.19
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,753.29,562.35
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,877.11,652.49
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,973.02,716.67
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,959.05,705.98
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,941.75,693.94
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,915.98,675.2
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,897.49,661.56
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,866.82,640.5
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,833.55,617.78
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,796.06,591.14
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,756.61,562.63
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,713.64,531.16
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,669.01,497.9
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,526.96,391.12
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,428.58,316.23
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,455.89,336.58
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,465.49,338.59
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,411.63,293.89
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,358.59,249.21
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,304.26,203.19
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,251.15,158.79
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,198.89,117.98
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,141.34,78.78
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,91.78,56.86
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,75.52,57.53
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,74.31,56.77
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,72.96,55.86
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,69.85,53.58
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,66.54,51.05
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,60.08,45.71
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,53.74,40.28
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,43.28,31.07
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.44,21.23
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.4,4.51
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,98.82,53.71
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,212.95,168.13
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,296.52,241.2
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,386.21,316.43
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,462.85,379.31
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,543.2,442.88
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,483.69,392.65
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,432.42,348.05
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,358.08,286.05
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,278.23,219.13
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,591.52,467.7
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,870.35,671.78
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,901.18,690.3
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,929.39,708.36
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,948.57,719.07
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,964.68,727.76
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,973.01,732.38
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,977.99,734.89
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,966.27,724.96
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,958.87,718.23
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,946.21,709.15
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,930.3,697.96
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,908.49,681.41
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,883.75,662.96
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,694.41,522.21
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,506.59,378.01
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,587.27,439.21
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,652.82,487.07
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,592.31,441.52
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,541.68,403.37
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,464.71,346.58
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,401.99,300.03
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,428.97,319.87
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,441.59,327.28
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,379.18,280.89
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,329.52,245.21
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,297.25,220.74
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,273.92,202.73
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,246.28,183.08
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,212.11,158.98
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,182.44,137.28
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,167.95,134.56
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,141.2,112.96
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,105.36,83.51
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,103.86,82.75
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,106.91,85.73
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,91.88,73.21
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,76.25,59.84
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,58.02,43.89
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,37.31,25.54
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,19.42,7.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,130.4,79.41
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,250.0,201.47
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,357.12,295.77
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,480.03,399.18
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,562.82,464.37
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,648.59,528.58
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,723.29,581.7
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,799.17,633.59
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,846.26,661.81
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,897.85,692.47
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,941.89,717.0
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,983.72,739.46
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,1011.63,753.67
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,1025.75,758.82
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,1043.44,765.48
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,1057.66,769.9
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,1062.26,768.81
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,1063.13,765.56
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,1057.24,758.73
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,1047.59,749.78
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,1031.8,739.15
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,1012.37,726.38
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,988.41,709.42
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,961.03,690.42
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,927.93,669.15
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,891.94,645.97
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,851.24,619.6
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,808.17,591.48
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,761.45,558.96
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,712.8,523.76
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,661.31,485.95
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,608.49,446.11
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,553.03,402.87
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,496.82,357.88
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,438.76,310.47
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,380.79,262.02
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,322.24,212.43
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,264.46,164.05
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,206.85,118.73
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,141.83,73.92
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,86.73,49.26
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,65.19,48.89
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,64.19,48.29
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,63.13,47.59
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,55.22,41.23
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,53.01,39.59
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,49.39,36.65
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,45.66,33.45
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,38.68,27.26
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,31.44,20.54
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.43,4.76
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,137.02,88.33
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,262.8,210.7
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,356.31,291.32
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,462.79,378.52
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,541.54,440.12
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,622.99,500.79
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,688.81,547.75
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,755.16,593.72
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,805.51,627.35
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,854.7,659.65
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,889.05,681.4
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,927.36,705.83
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,954.79,720.95
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,979.26,734.07
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,996.51,742.93
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,1010.41,749.68
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,1015.72,751.73
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,1006.34,744.25
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,1001.34,738.79
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,992.8,731.11
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,978.36,720.84
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,960.55,708.49
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,934.92,689.88
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,906.41,669.45
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,875.25,648.16
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,841.61,625.18
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,807.13,600.58
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,764.64,569.1
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,719.91,536.49
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,673.87,502.34
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,623.15,463.87
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,573.51,425.48
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,519.66,383.49
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,468.46,342.37
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,325.61,237.81
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,254.23,189.89
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,259.84,193.87
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,269.98,200.78
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,228.88,170.88
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,191.69,144.16
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,183.49,138.57
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,176.15,141.0
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,134.76,107.46
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,91.65,71.97
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,78.37,61.21
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,64.95,50.11
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,71.45,55.83
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,80.5,63.49
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,58.73,44.53
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,36.0,24.55
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,19.49,7.95
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.82,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,6.5,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,75.43,47.23
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,154.52,120.96
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,226.53,182.72
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,300.77,244.64
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,249.08,201.82
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,190.53,152.1
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,287.34,230.49
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,371.73,296.95
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,286.92,227.49
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,201.38,156.77
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,205.03,158.83
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,208.88,160.93
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,216.33,165.91
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,223.87,170.95
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,337.73,257.96
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,437.15,331.55
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,497.74,376.07
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,572.77,430.23
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,585.74,437.75
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,597.48,444.6
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,391.38,293.92
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,201.9,150.5
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,332.43,249.02
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,452.92,337.0
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,527.1,391.32
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,588.35,435.56
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,600.14,443.38
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,606.58,447.36
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,560.15,413.17
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,515.12,380.11
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,509.71,376.39
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,493.46,364.35
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,469.62,346.87
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,443.25,326.87
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,425.04,310.91
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,392.17,282.99
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,356.58,254.18
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,314.87,221.38
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,274.45,191.46
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,237.48,166.7
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,199.03,145.55
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,187.66,149.64
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,151.61,120.77
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,121.68,96.57
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,120.19,95.91
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,121.43,97.41
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,101.0,80.52
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,79.8,62.59
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,59.19,44.76
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,35.52,24.08
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,19.26,8.1
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,16.45,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,131.74,92.1
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,247.19,201.91
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,342.23,285.59
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,445.62,373.08
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,415.61,346.31
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,359.72,297.86
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,552.07,453.17
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,749.92,600.45
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,801.98,633.99
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,852.9,666.71
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,896.61,693.84
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,932.24,714.96
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,806.34,620.11
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,653.37,500.68
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,744.74,567.19
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,853.63,641.52
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,950.27,706.32
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,1018.55,746.45
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,1015.27,739.44
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,1008.45,730.88
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,994.24,718.6
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,976.59,704.19
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,955.08,686.59
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,930.27,667.02
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,898.98,645.93
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,864.98,623.18
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,826.81,596.56
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,786.35,568.52
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,742.1,538.36
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,696.07,506.09
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,646.96,471.26
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,596.47,434.29
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,543.67,393.86
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,490.15,351.7
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,434.65,307.11
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,378.98,261.19
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,322.35,213.84
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,258.46,161.39
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,202.02,116.63
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,147.03,78.47
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,93.36,52.93
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,67.54,51.24
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,66.0,50.19
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,64.32,48.99
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,56.34,42.53
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,54.21,40.95
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,50.31,37.76
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,46.25,34.27
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,39.3,28.15
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,32.09,21.5
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,20.26,9.29
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.1,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,28.07,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,165.42,118.56
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,272.36,221.69
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,359.93,298.58
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,454.71,378.35
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,281.76,235.33
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,76.54,58.75
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,91.72,71.21
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,106.81,83.24
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,160.33,126.85
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,214.51,169.97
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,200.09,157.19
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,186.44,145.24
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,227.84,177.74
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,269.09,209.59
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,325.51,252.25
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,364.79,281.13
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,345.47,265.59
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,312.09,239.61
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,282.91,216.57
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,254.6,194.24
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,412.77,314.86
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,567.08,427.74
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,541.72,407.39
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,526.81,395.34
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,371.05,280.65
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,219.82,166.06
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,330.28,250.33
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,432.24,325.76
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,438.25,330.12
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,442.63,333.53
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,461.2,347.84
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,477.95,360.11
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,422.18,318.96
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,380.72,288.54
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,380.09,286.66
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,367.91,274.31
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,326.84,235.65
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,270.47,182.37
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,230.04,154.09
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,200.05,137.91
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,140.2,96.77
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,87.34,68.95
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,86.03,68.14
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,84.56,67.16
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,85.88,68.68
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,86.96,69.95
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,77.66,62.14
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,70.14,55.61
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,55.7,42.77
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,40.85,29.26
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,23.75,12.32
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,33.89,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,167.75,124.05
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,269.97,223.49
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,166.36,139.23
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,44.14,32.32
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,57.97,44.29
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,72.24,56.42
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,128.91,104.61
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,186.95,152.89
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,225.46,184.07
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,249.33,202.92
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,152.47,122.35
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,78.91,60.47
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,97.31,75.56
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,115.92,90.66
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,177.13,140.4
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,238.91,189.56
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,143.86,112.57
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,53.33,38.38
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,98.02,75.01
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,143.15,111.5
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,146.16,113.8
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,149.08,116.08
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,150.99,117.32
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,152.81,118.49
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,259.33,203.07
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,358.91,280.24
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,353.18,274.97
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,347.53,270.07
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,352.71,274.16
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,357.12,277.63
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,281.13,218.55
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,211.26,163.8
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,188.05,145.69
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,165.28,127.79
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,172.85,133.96
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,180.02,139.81
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,185.77,144.51
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,190.81,148.68
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,198.63,154.85
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,192.25,149.86
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,164.3,128.99
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,126.24,103.65
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,107.59,88.07
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,88.61,71.99
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,76.88,62.17
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,65.04,52.08
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,53.01,41.53
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,40.59,30.47
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,36.72,26.86
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,35.45,25.19
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,22.26,11.77
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
