Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,58.07,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,212.31,161.4
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,333.13,275.81
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,429.9,359.56
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,533.59,443.72
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,607.92,501.4
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,684.53,558.39
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,746.95,601.8
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,805.0,640.64
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,853.35,671.79
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,900.12,701.22
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,937.62,723.68
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,972.64,744.25
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,988.9,751.51
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,1012.46,763.93
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,1027.69,770.7
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,1039.47,775.35
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,1044.09,776.91
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1045.08,776.3
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1039.44,770.04
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1030.12,761.6
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1015.19,751.11
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,996.71,738.44
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,972.9,720.95
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,945.82,701.43
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,913.95,680.11
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,879.29,656.88
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,839.64,628.94
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,797.74,599.4
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,753.03,567.66
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,706.43,533.09
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,656.21,494.12
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,604.67,453.32
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,550.89,410.57
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,496.36,366.05
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,440.12,319.15
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,383.89,271.13
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,326.62,222.17
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,270.04,173.86
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,213.19,127.23
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,148.53,79.85
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,94.6,52.28
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,63.97,49.11
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,62.61,48.18
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,61.14,47.12
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,59.09,45.73
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,51.86,39.79
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,48.61,37.1
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,45.25,34.17
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,38.69,28.29
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,31.88,21.92
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,20.98,10.87
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,55.86,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,204.97,156.39
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,326.29,268.34
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,420.06,349.41
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,520.26,431.44
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,595.69,489.78
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,673.46,547.25
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,736.14,590.2
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,799.03,631.75
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,843.36,659.93
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,891.66,690.48
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,930.18,712.57
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,966.3,732.73
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,993.18,747.21
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,1006.13,752.35
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,1022.1,760.06
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,1034.68,765.59
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,1040.19,767.76
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,1042.09,767.77
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,1037.33,762.09
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,1028.92,754.25
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,1014.46,743.76
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,996.46,731.12
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,974.5,714.91
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,949.19,696.62
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,916.86,675.1
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,881.79,651.73
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,843.36,624.77
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,802.58,596.17
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,757.51,564.34
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,710.6,529.85
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,660.93,492.58
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,609.82,453.28
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,555.96,410.77
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,501.34,366.52
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,445.01,319.91
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,388.68,272.21
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,331.67,223.35
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,275.33,175.37
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,209.66,122.5
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,153.75,82.37
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,99.35,54.43
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,66.74,50.6
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,65.16,49.6
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,63.42,48.44
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,55.87,42.39
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,54.07,41.18
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,50.15,37.95
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,46.05,34.42
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,39.93,29.01
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,33.61,23.13
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,22.75,12.27
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,12.73,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,120.15,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,254.09,193.3
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,380.97,307.54
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,470.1,382.12
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,565.08,456.23
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,637.26,508.99
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,706.46,556.83
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,764.02,594.59
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,821.05,630.67
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,868.07,657.53
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,913.39,682.53
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,947.17,699.34
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,967.97,707.57
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,993.17,720.86
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,1015.29,732.09
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,1027.16,736.19
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,1035.53,738.34
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,1039.68,739.5
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,1040.23,738.64
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,1033.18,731.83
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,1022.51,723.03
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,1006.79,712.72
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,987.61,700.4
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,908.35,648.22
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,814.91,580.92
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,853.58,613.38
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,870.08,626.11
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,830.66,601.27
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,789.12,575.19
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,716.3,521.93
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,652.71,474.32
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,595.71,433.64
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,541.31,394.1
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,498.14,363.19
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,455.77,332.01
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,413.79,300.5
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,370.64,268.53
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,331.84,234.29
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,285.2,191.8
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,229.63,146.83
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,172.74,104.18
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,141.22,93.45
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,131.08,103.41
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,137.3,108.92
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,140.66,112.08
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,124.92,99.84
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,108.57,86.85
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,91.93,73.11
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,74.72,58.56
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,57.92,44.11
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,40.64,28.88
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,24.99,14.07
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,6.82,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,105.67,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,237.16,182.17
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,358.6,291.25
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,445.83,365.47
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,538.61,439.62
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,612.56,495.08
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,688.65,549.56
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,748.06,588.62
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,802.26,622.63
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,850.3,653.85
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,896.76,683.5
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,935.27,706.0
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,971.4,726.66
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,986.2,732.29
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,1008.51,743.09
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,1024.49,749.68
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,1037.12,754.21
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,1042.25,755.54
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,1043.76,754.78
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,1038.57,748.45
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,1029.73,740.05
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,1014.87,729.47
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,996.48,716.83
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,974.06,700.37
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,948.25,681.91
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,915.92,660.7
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,880.81,637.72
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,841.9,610.98
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,800.64,582.7
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,755.77,552.59
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,708.99,519.31
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,659.03,482.95
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,607.76,444.65
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,553.74,403.44
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,498.96,360.31
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,442.78,314.83
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,386.78,268.27
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,329.77,220.7
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,273.43,173.52
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,217.25,128.16
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,153.64,81.91
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,99.57,53.27
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,63.76,48.09
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,63.13,47.78
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,62.44,47.4
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,54.61,41.13
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,52.4,39.56
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,48.81,36.63
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,45.06,33.43
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,38.93,28.04
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,32.57,22.18
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,22.17,12.1
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,23.78,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,64.42,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,184.08,142.07
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,282.84,231.54
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,368.94,305.84
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,461.77,382.54
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,454.7,375.27
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,423.01,348.06
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,473.14,385.65
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,523.05,421.6
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,684.62,545.32
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,845.41,659.75
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,882.84,682.5
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,918.09,704.26
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,938.76,716.5
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,963.17,731.48
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,978.19,738.91
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,989.91,744.24
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,996.06,745.15
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,998.78,743.92
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,994.12,738.27
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,986.0,730.52
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,972.45,720.77
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,955.56,708.91
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,930.14,689.99
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,912.25,676.34
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,860.74,638.93
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,800.53,591.36
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,649.09,480.86
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,514.04,380.11
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,431.04,320.01
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,352.01,261.84
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,335.83,250.19
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,320.08,238.68
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,401.03,299.03
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,464.79,342.92
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,411.93,302.62
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,372.25,273.44
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,317.71,234.06
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,282.26,209.74
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,258.7,186.78
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,220.74,153.61
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,149.81,100.22
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,80.26,61.87
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,76.63,59.12
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,72.6,55.96
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,69.9,54.01
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,67.0,51.84
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,60.59,46.56
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,53.76,40.73
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,45.91,33.82
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,36.16,25.01
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,25.28,14.51
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.45,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.45,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.87,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.38,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.9,0.91
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,12.3,4.71
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,16.7,8.47
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,21.56,12.55
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,26.43,16.56
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,35.72,24.2
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,45.04,31.75
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,44.17,30.9
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,43.31,30.06
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,76.66,57.04
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,111.55,84.8
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,96.84,72.73
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,82.58,61.12
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,85.39,63.22
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,88.2,65.32
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,126.06,95.38
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,164.05,125.16
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,166.09,126.29
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,168.08,127.44
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,131.58,98.73
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,95.65,70.35
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,138.4,104.0
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,180.7,136.87
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,165.32,124.8
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,150.14,112.96
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,286.14,217.17
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,413.48,310.92
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,432.37,325.13
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,448.71,337.72
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,394.2,297.35
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,343.05,259.43
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,307.1,232.91
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,281.45,213.92
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,221.14,168.27
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,161.53,122.54
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,207.01,158.14
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,249.77,191.27
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,192.45,147.64
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,143.7,110.41
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,156.03,117.55
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,158.32,129.21
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,149.87,122.56
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,136.96,112.09
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,121.53,99.51
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,110.24,90.3
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,92.06,74.74
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,73.72,58.77
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,55.93,43.11
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,37.95,27.04
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,22.44,12.61
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.14,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.18,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.94,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,141.05,107.49
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,240.13,195.16
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,311.22,256.58
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,385.41,318.55
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,359.91,296.24
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,311.77,254.94
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,241.51,195.28
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,169.44,133.49
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,468.83,379.43
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,763.21,605.12
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,696.45,547.84
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,611.18,477.43
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,650.56,504.72
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,688.67,530.32
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,839.75,642.81
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,981.27,741.77
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,901.53,679.8
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,823.11,617.28
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,913.58,683.27
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,988.21,732.56
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,975.15,721.71
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,958.76,709.22
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,944.57,696.94
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,917.54,676.16
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,887.22,655.01
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,854.4,632.21
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,818.79,606.27
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,780.85,578.82
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,738.08,547.54
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,693.62,514.39
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,646.59,479.02
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,598.04,441.69
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,546.21,401.02
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,493.77,358.86
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,440.0,314.69
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,386.1,269.43
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,331.34,223.0
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,269.51,171.52
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,214.96,127.35
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,162.19,88.96
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,110.45,60.54
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,71.6,53.94
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,63.45,47.41
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,62.27,46.63
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,60.16,45.25
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,57.9,43.69
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,54.23,40.75
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,50.38,37.52
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,43.67,31.72
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,36.68,25.4
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,24.18,13.8
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,16.12,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,42.22,3.6
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,143.87,108.97
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,229.4,183.31
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,331.33,268.29
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,428.42,347.0
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,500.19,402.66
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,574.91,458.42
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,644.39,508.13
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,724.62,563.71
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,774.53,595.39
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,823.33,625.68
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,865.38,650.96
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,905.63,674.66
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,932.72,690.63
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,957.12,704.89
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,967.78,709.09
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,982.23,716.0
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,988.37,718.98
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,991.14,719.98
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,986.56,714.94
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,978.57,707.89
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,965.23,698.92
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,948.59,687.93
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,924.69,671.18
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,897.93,652.62
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,867.99,633.0
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,835.64,611.71
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,797.83,586.53
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,758.51,558.87
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,716.68,528.93
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,673.55,497.5
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,626.67,462.77
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,579.63,427.13
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,531.33,389.69
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,482.88,351.2
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,427.24,306.74
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,377.7,266.02
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,330.81,227.25
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,287.69,191.91
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,236.76,151.51
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,187.55,115.68
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,143.14,90.64
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,109.48,85.05
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,108.23,84.38
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,106.85,83.56
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,100.9,79.11
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,94.57,74.24
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,88.89,69.78
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,78.2,60.87
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,62.71,47.59
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,46.71,33.56
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,29.98,18.39
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,8.64,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,18.23,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,141.62,108.65
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,259.42,209.57
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,337.41,275.67
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,420.12,343.31
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,491.62,399.74
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,565.92,456.37
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,623.85,498.68
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,681.98,540.13
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,733.33,574.73
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,791.45,613.49
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,827.29,634.7
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,860.81,654.1
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,891.94,672.31
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,920.52,688.65
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,934.98,695.33
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,946.28,700.05
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,955.8,704.35
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,962.15,706.97
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,959.33,702.46
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,953.3,695.84
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,942.62,687.55
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,928.8,677.27
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,855.33,622.02
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,782.9,567.69
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,616.64,450.09
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,460.14,336.11
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,451.45,330.32
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,442.62,323.91
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,478.99,350.38
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,505.54,369.25
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,459.01,334.93
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,422.81,308.25
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,412.89,301.7
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,392.17,287.04
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,395.22,287.82
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,378.59,272.85
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,344.52,244.51
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,294.65,203.5
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,254.76,177.96
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,231.5,166.97
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,178.04,123.12
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,106.46,82.46
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,103.58,80.5
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,100.44,78.22
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,94.94,74.12
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,89.09,69.64
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,80.3,62.54
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,71.06,54.84
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,60.13,45.52
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,46.13,33.26
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,29.19,17.96
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,11.63,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.0,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,9.67,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,27.67,16.44
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,47.68,33.61
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,73.42,55.39
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,98.62,76.39
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,127.59,100.37
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,169.54,134.33
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,112.78,87.42
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,73.47,54.62
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,197.32,154.57
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,320.99,249.62
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,240.79,185.67
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,154.1,116.69
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,83.09,60.68
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,16.81,7.82
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,429.08,330.05
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,811.04,592.55
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,885.47,638.9
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,962.18,687.11
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,956.08,679.48
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,946.76,670.7
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,935.75,663.17
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,921.64,653.76
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,783.07,558.88
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,641.46,459.84
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,713.24,511.96
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,771.62,552.37
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,731.45,524.18
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,691.44,496.69
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,418.76,307.95
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,169.26,123.82
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,377.49,280.45
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,556.74,405.34
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,526.07,382.37
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,480.45,348.21
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,432.13,310.16
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,386.77,273.78
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,329.6,232.85
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,308.23,221.19
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,267.92,192.38
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,232.56,168.29
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,201.8,145.66
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,155.21,122.71
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,137.11,108.72
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,109.89,86.88
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,103.72,82.27
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,97.15,77.18
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,90.52,71.75
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,78.91,61.91
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,63.79,48.91
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,48.18,35.17
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,31.51,20.06
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.21,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
