Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,41.4,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,116.29,75.23
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,218.38,171.96
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,310.79,250.74
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,386.14,313.39
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,466.27,377.31
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,284.93,231.88
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,50.34,35.92
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,116.09,89.76
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,186.89,145.99
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,208.79,162.64
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,230.62,179.15
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,247.25,191.02
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,263.78,202.71
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,355.91,272.81
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,430.57,328.15
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,396.23,300.41
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,362.5,273.58
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,374.45,282.15
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,386.06,290.33
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,376.17,282.01
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,366.46,273.97
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,370.04,276.24
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,373.29,278.28
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,351.53,261.62
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,340.6,253.01
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,432.25,320.45
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,512.3,377.93
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,427.77,315.91
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,347.54,256.82
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,296.11,219.33
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,244.95,181.55
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,248.26,184.19
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,251.34,186.58
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,381.15,284.48
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,493.34,362.08
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,443.27,320.92
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,393.38,279.61
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,292.12,208.43
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,258.26,192.45
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,227.75,156.99
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,189.41,114.21
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,160.58,102.11
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,142.17,103.0
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,140.67,111.67
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,135.62,107.94
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,123.46,98.46
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,110.66,88.28
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,97.18,77.17
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,86.25,67.99
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,70.34,54.45
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,54.05,40.26
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,37.35,25.44
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,20.72,8.7
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,22.45,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,64.28,39.38
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,133.12,103.09
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,215.13,172.91
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,286.34,233.11
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,380.63,309.47
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,292.88,237.37
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,210.87,167.92
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,202.42,159.82
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,179.66,140.15
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,367.84,290.42
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,548.74,427.32
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,497.97,384.87
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,461.97,354.15
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,370.2,283.58
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,281.21,214.15
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,357.85,271.55
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,416.94,314.43
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,450.14,338.14
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,482.4,361.01
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,483.17,360.02
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,483.62,358.97
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,586.26,433.77
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,670.76,493.85
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,662.76,487.5
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,659.04,484.48
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,577.41,424.81
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,503.07,369.91
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,457.75,337.35
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,414.65,306.08
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,380.08,281.01
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,347.05,256.92
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,387.13,286.59
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,422.54,312.21
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,455.3,336.19
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,472.14,346.92
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,378.86,278.78
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,303.04,224.72
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,310.8,226.5
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,309.36,218.33
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,276.62,193.55
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,239.85,167.56
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,202.43,143.54
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,181.38,135.09
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,142.61,113.13
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,110.41,87.01
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,118.17,94.02
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,117.34,93.83
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,105.38,84.03
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,95.5,75.78
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,77.91,60.86
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,59.89,45.2
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,40.66,28.17
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.3,7.98
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,9.55,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,18.51,7.27
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,66.79,48.48
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,110.31,85.63
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,172.29,137.62
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,225.04,181.24
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,276.05,222.44
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,327.93,263.38
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,224.52,178.46
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,99.76,75.23
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,112.36,85.12
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,124.93,94.78
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,248.9,192.42
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,366.17,281.29
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,287.0,219.6
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,199.38,151.16
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,228.82,173.33
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,258.05,194.87
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,280.14,211.1
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,301.93,227.02
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,362.67,271.34
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,408.15,303.67
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,364.24,270.99
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,312.51,232.64
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,320.85,238.72
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,328.9,244.45
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,357.58,265.38
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,378.48,280.48
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,391.45,289.27
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,403.32,297.24
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,401.79,296.18
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,399.74,294.79
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,371.87,274.64
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,345.16,255.32
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,378.92,280.18
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,397.65,293.36
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,369.43,272.53
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,334.61,247.09
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,303.69,224.47
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,274.39,203.03
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,200.39,148.69
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,133.73,99.31
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,150.25,112.27
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,164.03,123.39
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,155.51,122.82
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,149.02,118.01
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,134.79,106.98
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,120.02,95.33
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,107.84,85.61
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,90.1,70.95
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,72.28,55.88
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,54.1,40.17
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,36.91,25.04
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,19.34,8.28
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.73,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.26,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,14.06,5.65
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,22.88,13.13
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,33.94,22.37
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,45.01,31.5
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,54.78,39.47
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,64.56,47.33
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,112.24,85.89
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,161.33,124.88
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,100.82,76.04
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,47.75,33.04
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,63.77,45.81
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,79.83,58.46
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,137.5,104.04
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,196.44,149.78
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,412.79,316.82
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,600.48,455.0
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,645.9,486.57
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,705.44,527.95
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,748.6,558.66
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,789.32,587.34
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,743.51,552.1
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,687.9,510.65
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,706.8,523.08
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,713.62,526.75
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,688.63,508.46
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,663.3,490.33
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,581.3,430.8
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,507.56,376.36
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,581.1,432.91
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,640.33,477.13
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,617.42,461.53
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,585.66,438.21
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,537.99,400.51
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,490.25,362.04
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,430.61,315.62
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,392.73,287.49
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,354.37,257.05
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,316.24,226.64
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,276.61,196.76
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,241.0,171.12
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,220.22,158.2
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,190.18,141.13
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,144.15,113.99
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,104.12,81.48
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,104.79,82.56
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,110.24,87.57
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,99.1,78.62
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,87.5,69.06
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,73.07,56.8
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,58.16,43.79
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,41.0,28.59
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,22.36,10.79
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,11.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,19.53,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,56.41,34.83
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,130.62,100.74
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,203.71,163.24
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,101.9,80.45
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,10.54,3.09
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,37.92,25.76
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,65.45,48.27
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,74.68,55.5
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,83.95,62.65
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,63.71,46.09
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,44.21,30.19
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,233.88,182.65
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,434.33,336.09
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,284.59,219.56
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,134.69,100.94
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,166.36,125.4
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,197.98,149.36
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,206.02,155.24
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,213.98,161.09
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,235.37,176.75
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,256.49,192.04
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,246.19,183.98
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,236.03,176.13
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,240.08,178.65
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,243.96,181.03
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,245.0,181.61
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,245.9,182.12
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,250.16,184.78
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,254.22,187.28
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,233.76,171.99
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,213.66,157.01
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,263.36,193.62
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,310.8,227.73
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,324.61,237.29
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,342.37,249.49
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,376.44,272.07
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,394.01,280.58
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,352.97,244.89
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,293.59,192.43
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,241.35,150.15
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,189.81,110.57
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,159.61,98.11
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,145.25,102.18
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,105.66,82.03
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,72.91,55.46
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,71.03,54.3
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,69.0,52.91
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,64.36,49.27
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,59.41,45.23
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,51.49,38.48
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,44.02,31.88
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,33.5,22.42
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,22.65,11.27
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,13.19,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,32.82,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,91.3,60.74
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,187.87,147.67
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,277.85,224.52
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,370.25,300.73
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,455.6,369.1
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,263.82,214.7
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,53.89,38.69
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,73.21,54.29
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,93.75,70.52
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,137.23,104.9
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,181.25,139.01
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,287.24,221.21
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,380.71,291.33
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,360.5,274.4
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,340.38,257.95
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,421.79,318.2
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,502.21,375.9
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,773.08,576.32
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,988.61,723.28
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,831.73,609.94
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,646.35,472.81
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,735.96,538.06
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,815.48,593.6
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,868.47,632.9
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,906.32,658.22
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,876.51,637.81
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,844.37,616.28
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,808.56,592.49
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,771.03,567.04
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,729.6,537.65
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,686.81,506.75
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,641.13,473.19
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,594.57,438.21
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,546.24,401.91
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,497.58,364.25
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,446.99,323.49
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,397.67,282.86
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,347.62,240.98
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,291.72,194.59
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,241.43,153.24
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,193.1,115.75
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,146.14,84.7
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,101.97,64.89
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,83.89,64.59
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,82.44,63.78
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,80.31,62.38
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,77.59,60.44
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,71.38,55.35
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,64.85,49.87
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,57.14,43.29
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,49.13,36.2
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,36.87,25.18
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,24.94,13.11
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,9.1,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,17.62,7.09
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,42.26,28.64
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,66.53,49.35
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,109.28,85.23
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,144.94,114.76
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,177.89,141.48
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,210.8,167.63
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,355.66,283.99
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,509.44,401.34
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,661.69,515.01
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,812.44,620.8
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,766.54,583.33
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,702.34,532.67
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,635.12,480.43
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,544.45,411.03
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,354.96,270.14
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,151.37,113.05
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,495.5,377.24
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,814.14,600.17
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,471.28,355.06
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,128.52,94.24
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,280.16,209.85
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,425.14,315.33
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,526.07,387.53
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,627.9,458.09
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,752.31,551.42
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,835.05,611.09
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,800.05,587.07
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,768.73,566.21
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,728.05,537.19
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,685.92,506.69
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,640.24,473.04
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,593.87,438.19
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,515.48,378.5
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,467.61,341.87
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,439.78,318.98
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,395.8,280.38
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,341.32,240.94
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,318.32,228.3
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,263.11,177.85
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,190.09,112.89
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,142.29,80.9
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,97.19,60.27
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,79.43,60.97
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,80.22,61.89
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,77.99,60.39
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,75.55,58.69
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,71.31,55.38
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,66.88,51.8
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,58.52,44.66
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,49.81,36.96
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,37.19,25.61
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,24.93,13.4
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.36,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,6.14,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,9.66,2.39
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,14.06,6.16
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,18.47,9.9
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,33.05,22.1
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,47.68,34.19
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,38.38,26.29
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,29.11,18.49
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,115.77,89.07
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,210.84,163.0
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,405.65,310.28
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,570.52,424.97
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,755.45,554.51
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,916.16,661.58
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,933.42,672.57
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,947.76,683.26
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,955.85,690.36
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,960.87,695.42
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,957.4,694.9
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,950.77,692.27
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,939.89,685.05
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,925.93,675.94
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,909.71,664.52
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,897.35,655.7
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,868.82,635.69
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,837.92,614.27
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,803.93,591.5
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,767.96,567.21
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,727.38,538.02
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,685.34,507.35
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,641.04,474.59
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,596.21,440.71
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,546.95,402.86
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,498.11,364.35
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,447.57,323.15
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,396.77,280.84
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,344.81,237.6
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,293.71,194.66
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,241.99,151.81
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,191.27,111.92
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,142.52,79.18
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,88.83,52.23
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,68.4,51.79
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,68.58,52.17
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,66.88,51.06
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,65.02,49.79
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,63.67,48.8
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,61.34,46.88
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,53.89,40.54
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,46.15,33.72
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,35.34,24.04
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.17,13.0
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,12.1,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,26.05,13.46
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,76.43,57.06
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,133.81,105.89
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,180.54,145.34
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,228.7,184.97
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,184.95,148.15
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,139.96,109.69
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,171.26,134.6
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,217.66,170.75
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,391.68,309.0
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,572.72,444.88
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,437.97,339.34
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,298.87,229.35
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,257.04,197.09
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,233.92,178.69
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,265.34,202.05
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,296.48,224.73
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,483.65,364.62
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,635.2,472.49
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,670.21,495.28
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,716.32,525.88
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,682.11,501.23
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,660.36,485.42
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,509.17,376.93
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,349.89,259.69
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,238.39,177.66
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,129.17,94.84
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,107.66,78.39
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,86.38,61.92
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,70.36,49.51
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,54.38,37.08
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,53.48,36.41
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,52.55,35.72
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,55.19,37.92
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,57.82,40.13
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,55.55,38.49
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,53.29,36.85
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,46.58,31.67
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,39.88,26.46
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,89.51,66.2
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,135.46,102.71
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,166.91,127.17
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,179.37,137.56
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,157.99,127.58
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,150.5,121.86
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,136.79,110.85
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,122.57,99.28
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,108.07,87.29
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,93.14,74.7
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,75.98,60.03
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,59.9,45.95
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,41.5,29.52
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,22.69,12.12
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,35.02,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,107.26,73.86
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,186.38,146.57
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,270.68,217.71
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,267.73,215.63
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,245.66,197.46
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,394.22,316.1
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,559.13,438.36
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,629.13,485.08
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,700.49,531.55
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,756.31,566.62
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,803.46,595.32
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,842.6,617.2
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,879.92,637.62
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,750.4,548.11
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,584.59,430.73
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,608.8,448.06
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,631.79,462.44
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,710.21,515.13
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,769.45,553.67
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,728.71,523.36
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,674.1,485.07
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,618.97,446.79
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,554.43,401.73
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,560.46,406.46
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,555.09,402.9
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,627.92,453.91
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,695.36,499.23
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,723.28,517.6
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,742.23,529.96
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,676.33,485.84
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,618.78,447.18
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,513.7,373.94
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,435.93,318.67
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,332.4,245.59
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,240.34,178.8
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,332.43,246.23
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,405.14,295.14
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,357.57,253.76
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,299.4,201.22
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,251.17,164.36
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,221.6,144.4
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,186.38,125.38
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,174.95,127.38
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,162.45,129.41
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,157.65,125.99
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,141.21,113.16
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,124.33,99.77
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,107.3,85.81
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,89.89,71.26
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,73.05,57.02
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,55.89,42.16
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,39.08,27.34
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,21.93,11.61
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,11.37,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
