Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.64,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.02,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,14.06,5.83
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,21.11,11.92
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,30.39,19.82
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,39.69,27.64
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,65.21,48.82
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,92.99,71.55
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,111.77,86.59
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,130.41,101.33
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,225.31,177.83
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,310.92,244.75
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,350.61,273.94
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,389.96,302.52
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,347.18,268.31
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,288.18,221.94
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,374.0,286.62
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,441.96,336.02
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,494.98,373.8
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,562.69,421.21
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,531.22,396.69
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,515.72,384.01
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,554.2,411.34
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,601.05,443.71
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,778.5,575.85
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,908.11,664.22
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,784.97,575.09
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,652.27,475.8
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,590.68,432.06
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,532.9,390.19
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,542.38,397.34
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,548.62,401.49
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,577.23,422.64
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,592.5,432.99
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,554.6,406.72
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,509.69,372.96
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,458.32,332.01
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,406.92,289.82
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,344.9,244.09
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,326.68,234.24
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,262.66,176.19
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,188.83,109.17
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,138.36,74.28
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,90.23,51.09
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,63.95,48.48
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,62.68,47.63
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,55.54,41.87
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,54.19,40.98
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,51.18,38.62
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,48.0,36.02
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,43.74,32.36
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,39.34,28.38
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,31.15,20.86
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,22.59,12.32
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,11.25,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,35.4,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,103.05,72.32
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,156.37,124.2
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,211.45,172.49
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,257.38,211.2
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,303.65,248.75
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,382.83,312.47
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,466.27,377.17
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,333.31,268.6
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,176.4,138.57
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,549.93,438.44
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,871.0,663.22
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,812.46,617.79
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,696.74,530.72
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,857.72,647.72
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,976.24,725.05
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,923.85,687.91
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,835.64,622.48
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,756.78,564.88
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,676.38,505.14
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,571.66,427.91
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,455.1,340.78
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,421.52,316.22
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,388.97,291.95
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,427.27,319.5
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,463.62,344.97
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,446.17,331.9
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,429.05,319.31
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,595.97,443.59
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,738.86,544.54
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,691.05,509.64
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,644.45,476.51
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,580.53,429.83
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,518.69,384.54
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,467.13,346.8
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,414.14,308.05
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,418.71,309.97
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,407.3,297.38
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,364.45,262.69
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,319.58,225.75
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,274.0,192.8
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,249.26,177.99
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,193.18,131.78
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,133.8,90.37
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,134.44,107.48
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,151.89,122.3
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,136.73,110.33
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,120.95,97.73
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,109.44,88.31
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,92.06,73.69
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,74.92,59.11
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,57.45,43.89
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,41.33,29.55
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,25.12,14.5
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,73.9,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,205.23,149.02
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,292.53,235.14
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,389.43,318.03
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,279.29,229.44
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,145.12,115.97
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,179.24,144.05
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,213.43,171.25
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,282.66,226.77
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,370.47,294.98
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,291.49,230.21
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,212.9,165.53
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,392.11,306.14
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,540.66,417.23
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,576.45,441.89
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,611.3,466.19
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,614.26,465.56
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,615.71,464.09
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,736.76,552.91
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,853.16,635.34
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,690.63,515.22
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,516.81,385.29
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,631.61,470.51
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,737.48,546.14
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,656.08,486.51
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,586.75,435.42
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,597.25,443.63
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,605.56,449.91
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,707.58,531.52
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,775.83,584.91
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,735.64,556.35
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,693.76,525.05
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,648.54,490.83
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,602.24,455.0
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,501.46,377.21
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,440.86,330.67
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,433.79,323.81
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,412.41,303.76
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,354.89,260.94
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,315.26,233.91
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,261.67,195.48
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,206.18,156.14
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,199.88,148.4
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,191.98,142.96
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,152.84,122.91
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,135.66,109.1
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,122.4,98.6
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,108.4,87.31
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,94.95,76.12
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,80.87,64.21
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,67.48,52.77
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,53.59,40.61
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,39.88,28.35
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,25.77,15.12
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,13.18,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,64.79,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,184.85,133.66
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,273.26,219.44
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,376.1,307.31
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,457.36,374.96
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,543.13,442.55
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,610.42,492.8
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,679.32,542.43
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,737.38,582.61
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,795.5,621.85
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,836.21,647.41
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,880.62,675.3
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,917.45,697.48
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,952.11,717.98
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,829.14,629.61
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,677.78,513.83
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,867.84,654.66
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,1017.45,753.6
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,935.72,696.5
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,822.98,612.03
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,773.16,574.26
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,735.48,544.27
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,739.42,546.7
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,741.43,547.64
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,748.04,551.83
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,751.95,554.07
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,829.11,614.55
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,878.89,650.24
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,760.15,564.02
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,651.12,480.08
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,694.16,517.16
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,719.94,539.27
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,673.46,504.11
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,625.64,467.51
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,575.76,428.22
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,525.03,387.36
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,472.13,344.12
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,419.47,300.06
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,365.96,254.91
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,312.93,209.61
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,258.97,163.77
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,197.17,114.14
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,145.1,77.57
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,95.26,52.53
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,64.14,48.45
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,62.86,47.58
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,61.35,46.6
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,54.32,40.9
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,51.66,38.85
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,48.85,36.58
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,44.58,33.01
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,40.16,29.1
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,32.39,22.02
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,24.3,14.02
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,12.05,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,84.29,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,227.73,166.2
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,322.87,259.62
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,428.38,349.53
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,506.72,413.91
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,589.25,477.93
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,654.76,525.48
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,717.26,568.8
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,773.13,604.78
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,828.51,639.17
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,872.47,666.49
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,914.73,692.26
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,938.41,705.11
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,969.53,723.09
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,993.53,736.92
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,1014.58,748.88
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,1028.9,755.02
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,1039.92,759.15
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,1044.46,760.32
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,1045.52,759.44
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,1040.55,753.75
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,1032.05,746.0
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,1018.07,736.0
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,1000.66,723.94
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,978.02,707.21
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,952.21,688.59
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,921.66,668.35
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,888.53,646.42
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,851.88,622.43
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,813.16,596.93
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,770.54,568.36
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,726.11,536.64
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,678.67,502.01
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,629.87,465.54
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,579.1,426.53
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,527.51,385.86
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,474.3,342.93
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,421.42,299.19
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,367.18,253.57
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,313.46,207.89
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,259.35,162.46
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,206.39,120.09
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,144.98,76.5
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,94.71,51.1
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,62.39,46.76
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,61.38,46.13
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,59.81,45.09
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,58.13,43.94
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,50.53,37.71
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,48.05,35.74
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,43.75,32.15
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,39.28,28.23
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,31.92,21.53
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,24.26,14.0
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,12.02,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,68.86,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,193.55,139.57
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,281.5,223.72
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,384.37,309.39
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,461.41,371.57
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,542.45,433.3
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,608.89,480.06
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,676.85,525.74
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,731.73,559.72
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,786.39,592.37
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,831.26,619.83
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,869.85,642.8
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,905.31,664.14
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,938.52,683.87
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,963.65,697.81
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,985.98,710.04
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,886.72,642.65
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,751.67,545.91
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,901.49,651.81
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,1009.17,718.67
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,1004.76,712.35
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,996.98,705.37
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,983.93,697.29
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,967.62,687.28
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,864.79,618.19
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,745.53,532.54
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,817.38,587.81
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,862.54,619.48
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,756.37,545.66
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,657.56,473.4
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,638.19,461.25
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,616.82,446.83
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,577.69,419.23
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,540.56,392.83
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,534.62,389.95
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,518.97,376.72
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,467.71,336.0
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,416.28,294.18
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,364.1,250.75
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,305.08,201.87
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,252.27,158.05
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,200.98,117.33
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,150.65,82.26
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,102.66,57.79
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,70.41,53.19
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,62.38,46.75
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,61.08,45.96
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,59.66,45.03
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,57.27,43.16
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,54.78,41.12
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,50.01,37.2
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,45.06,32.9
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,36.19,24.93
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,25.74,15.1
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,53.35,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,160.68,113.34
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,244.38,190.96
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,337.16,267.97
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,392.26,312.95
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,449.98,358.18
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,522.14,412.58
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,605.54,472.36
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,664.36,513.02
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,723.45,553.11
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,783.98,593.33
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,844.34,632.68
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,821.88,614.96
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,783.99,585.79
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,875.39,648.38
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,952.23,697.08
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,886.24,649.58
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,800.76,585.64
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,901.07,657.45
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,986.02,711.74
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,581.67,435.93
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,139.62,102.07
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,574.34,434.09
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,947.6,684.51
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,923.33,664.99
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,896.3,647.4
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,828.76,599.4
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,762.71,550.51
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,769.18,559.95
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,767.55,562.64
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,728.78,535.26
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,688.78,506.81
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,646.57,476.48
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,603.22,444.57
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,556.53,409.24
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,509.61,372.85
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,456.47,331.12
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,407.5,291.38
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,356.81,254.16
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,329.36,236.82
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,277.32,189.99
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,212.21,132.04
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,166.13,99.59
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,122.84,76.56
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,91.77,71.13
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,89.29,69.37
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,87.35,68.16
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,83.77,65.55
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,77.47,60.56
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,70.81,55.13
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,62.61,48.2
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,54.06,40.72
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,41.63,29.58
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,29.61,18.28
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.16,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,58.63,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,171.27,122.19
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,255.23,201.24
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,348.43,278.35
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,430.98,343.68
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,515.29,406.85
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,580.96,454.45
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,648.21,501.67
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,704.72,538.87
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,761.32,575.15
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,805.83,603.77
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,849.09,631.3
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,879.24,649.11
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,912.57,669.01
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,937.85,684.37
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,960.43,698.1
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,976.57,706.36
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,989.64,712.79
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,984.27,708.95
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,987.37,710.83
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,984.19,707.3
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,977.72,701.83
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,902.48,651.23
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,798.32,576.18
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,868.61,630.26
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,905.57,656.31
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,827.81,601.99
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,741.75,538.15
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,768.21,561.24
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,776.9,569.86
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,737.87,542.79
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,697.24,513.56
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,653.45,481.52
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,608.47,447.89
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,561.04,412.38
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,512.96,375.34
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,435.48,316.9
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,397.1,289.27
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,361.08,256.73
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,304.93,205.24
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,255.17,164.11
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,207.51,126.37
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,160.2,93.17
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,115.57,69.47
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,84.57,64.91
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,84.25,64.93
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,82.25,63.64
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,80.03,62.16
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,74.06,57.44
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,68.0,52.53
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,60.45,46.17
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,52.58,39.29
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,40.87,28.89
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,28.72,17.62
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,15.18,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,65.55,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,185.4,132.06
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,270.97,213.7
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,370.77,297.28
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,448.8,360.69
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,531.15,424.1
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,595.92,470.97
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,662.22,517.24
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,716.92,553.7
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,771.63,589.26
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,811.43,614.56
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,854.6,641.96
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,783.37,589.99
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,684.16,514.18
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,841.46,625.66
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,968.66,705.36
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,972.57,703.72
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,984.37,708.49
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,990.48,711.06
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,993.33,711.75
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,989.83,707.16
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,983.02,700.7
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,897.01,643.47
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,782.62,561.51
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,864.4,622.2
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,912.74,653.37
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,812.58,584.61
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,707.28,507.5
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,754.38,546.84
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,782.12,569.36
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,742.6,542.85
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,701.33,513.56
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,591.69,432.17
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,519.21,376.84
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,523.75,382.13
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,514.27,373.5
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,463.28,332.86
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,412.25,291.29
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,360.54,248.2
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,309.38,205.05
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,257.73,172.41
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,262.39,186.48
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,185.45,119.41
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,102.67,56.36
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,69.06,51.84
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,62.74,46.84
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,61.49,46.09
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,60.11,45.21
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,58.5,44.0
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,56.87,42.71
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,51.82,38.57
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,46.55,34.03
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,36.42,25.06
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,27.23,16.4
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,13.75,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,42.77,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,124.7,87.05
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,203.51,160.02
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,304.04,244.36
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,381.19,307.91
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,463.74,373.4
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,528.79,422.76
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,596.21,471.62
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,659.85,515.89
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,716.35,553.81
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,764.14,585.63
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,810.9,616.3
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,700.54,532.35
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,550.88,417.73
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,596.44,450.54
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,659.94,494.24
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,813.99,606.37
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,958.96,704.9
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,967.19,707.97
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,964.58,705.13
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,961.72,701.29
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,955.66,695.49
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,844.41,616.12
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,719.99,524.54
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,686.97,500.7
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,663.39,482.67
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,763.33,558.21
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,831.08,609.08
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,740.26,541.14
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,651.63,474.88
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,678.31,498.18
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,685.54,506.14
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,592.88,436.25
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,517.63,379.31
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,521.94,383.71
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,505.24,370.03
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,456.73,331.44
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,410.86,294.37
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,360.28,256.5
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,330.93,236.64
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,282.43,193.87
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,225.62,143.95
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,181.98,113.49
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,142.06,91.97
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,109.94,85.75
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,106.58,83.34
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,102.16,80.16
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,97.4,76.65
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,90.16,70.82
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,82.51,64.51
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,74.59,57.91
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,62.79,47.75
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,47.13,34.03
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,31.01,19.49
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,16.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
