Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,41.19,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,120.13,83.27
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,198.34,155.29
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,297.09,237.83
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,372.83,300.02
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,453.72,363.94
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,518.93,414.13
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,586.5,464.45
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,557.36,437.89
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,501.45,391.88
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,519.49,403.29
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,534.83,412.23
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,591.87,452.29
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,648.93,491.3
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,691.54,519.95
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,732.99,547.51
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,721.44,535.43
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,707.35,522.09
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,665.58,490.87
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,639.97,470.71
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,746.74,545.91
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,845.97,612.87
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,856.37,618.33
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,863.75,622.48
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,873.98,632.65
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,876.94,637.84
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,808.78,587.57
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,740.25,537.26
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,714.87,519.03
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,688.87,500.0
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,642.54,467.02
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,598.97,435.84
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,588.22,428.97
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,566.33,413.62
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,528.92,386.06
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,490.98,357.62
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,427.32,311.01
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,378.81,276.33
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,353.34,256.22
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,331.15,237.09
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,281.01,192.7
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,220.51,139.4
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,187.76,120.5
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,163.95,112.49
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,120.19,93.72
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,99.03,76.77
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,97.34,75.84
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,95.59,74.82
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,86.18,67.19
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,76.14,58.9
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,67.05,51.34
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,59.47,44.77
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,45.45,32.5
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,31.07,19.49
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,48.46,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,137.26,95.8
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,233.27,183.2
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,324.86,261.0
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,406.87,328.71
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,501.72,403.65
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,568.56,453.31
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,637.08,502.27
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,697.2,543.44
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,757.79,583.8
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,803.4,613.39
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,847.8,641.71
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,778.54,589.6
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,687.48,518.53
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,839.54,628.44
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,961.88,708.01
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,862.49,636.24
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,738.1,542.64
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,740.31,542.99
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,740.62,541.38
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,762.02,554.71
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,781.4,566.42
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,884.64,641.86
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,949.78,684.94
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,929.22,669.3
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,905.7,652.49
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,877.67,634.11
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,847.28,614.17
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,681.58,496.93
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,523.91,379.38
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,625.01,458.38
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,697.41,512.91
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,610.95,446.96
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,548.93,399.16
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,534.79,390.56
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,513.33,373.47
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,459.43,330.8
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,409.85,290.37
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,358.47,247.74
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,307.92,205.33
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,261.53,170.54
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,236.04,154.32
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,196.33,127.67
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,161.71,109.31
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,123.36,95.92
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,109.88,85.32
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,117.36,91.97
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,115.41,90.86
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,102.23,80.22
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,88.45,68.91
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,74.36,57.24
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,61.82,46.55
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,46.31,33.09
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,30.48,18.97
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,15.76,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,38.04,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,114.75,78.91
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,194.69,152.43
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,295.51,237.09
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,183.9,147.69
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,52.12,37.26
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,81.63,61.4
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,111.47,85.37
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,147.31,113.91
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,183.39,142.09
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,174.92,134.58
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,166.98,127.59
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,209.13,159.94
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,251.34,191.61
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,276.51,209.67
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,319.18,240.48
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,256.58,192.4
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,213.39,159.02
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,241.46,179.9
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,269.26,200.23
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,295.79,219.02
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,321.91,237.28
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,294.88,217.3
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,268.47,197.86
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,473.04,347.21
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,649.67,468.94
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,526.86,382.11
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,406.39,295.97
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,614.25,453.63
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,777.5,570.96
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,738.75,543.61
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,698.39,514.79
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,655.25,483.53
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,610.68,450.41
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,527.75,387.1
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,477.29,348.2
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,433.87,316.12
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,393.69,286.22
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,325.34,237.23
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,268.92,198.02
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,240.87,164.32
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,206.13,122.09
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,157.25,87.16
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,110.7,61.72
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,65.97,49.08
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,65.73,49.11
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,64.64,48.5
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,63.44,47.79
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,60.53,45.6
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,57.44,43.19
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,52.42,39.0
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,47.17,34.43
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,37.49,25.82
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,28.74,17.61
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,28.74,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,83.08,55.44
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,170.76,132.73
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,251.28,201.13
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,329.15,265.9
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,429.34,345.66
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,496.51,397.18
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,566.29,449.0
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,631.93,496.52
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,707.98,549.41
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,756.45,582.16
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,803.94,613.91
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,850.5,643.36
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,895.72,671.5
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,922.36,686.15
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,940.27,694.95
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,962.26,707.34
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,981.38,717.83
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,988.32,721.06
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,992.04,722.37
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,979.81,712.26
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,976.23,708.1
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,964.9,699.64
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,950.35,689.23
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,932.33,677.01
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,911.19,662.81
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,883.06,643.37
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,852.52,622.51
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,818.73,598.54
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,783.11,573.38
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,743.38,546.26
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,701.99,516.14
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,658.53,483.99
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,613.81,450.29
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,566.07,413.71
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,517.6,375.73
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,467.42,335.58
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,417.24,294.52
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,365.89,251.84
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,307.7,203.72
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,256.38,161.08
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,206.61,121.3
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,157.18,86.08
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,110.0,60.24
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,71.28,53.21
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,63.83,47.31
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,62.64,46.63
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,61.33,45.82
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,58.32,43.55
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,55.11,41.04
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,50.39,37.12
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,45.46,32.84
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,36.41,24.87
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,28.0,17.05
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.12,0.13
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,45.9,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,131.87,91.09
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,228.84,179.63
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,321.16,258.21
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,404.83,327.54
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,501.34,404.1
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,569.0,454.63
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,638.4,504.35
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,701.73,548.04
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,765.76,590.99
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,811.09,620.66
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,855.19,649.12
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,888.47,668.68
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,925.08,690.36
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,949.87,703.6
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,971.93,715.05
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,977.77,716.04
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,991.74,722.65
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,997.6,725.15
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,1000.19,725.72
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,996.92,721.42
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,990.34,715.15
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,978.0,706.46
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,962.39,695.79
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,941.25,680.21
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,917.1,662.79
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,889.25,644.33
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,858.91,624.23
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,824.41,601.3
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,788.05,577.03
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,748.34,550.19
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,706.93,520.26
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,662.56,486.59
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,616.88,451.43
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,569.24,415.05
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,520.79,377.17
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,469.95,336.64
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,419.55,295.54
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,368.34,253.52
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,310.33,205.92
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,258.17,162.52
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,207.52,121.91
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,158.21,86.63
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,111.1,60.68
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,71.28,53.21
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,63.82,47.3
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,62.63,46.61
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,61.31,45.8
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,58.66,43.84
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,55.86,41.67
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,51.17,37.78
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,46.28,33.54
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,37.15,25.49
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.76,17.69
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.51,0.67
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,56.85,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,168.11,117.34
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,255.42,201.18
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,352.1,282.94
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,446.12,359.99
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,543.96,436.25
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,609.6,484.18
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,676.8,531.43
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,737.2,572.26
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,793.94,609.34
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,838.02,637.73
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,880.59,664.71
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,916.68,685.59
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,940.58,698.06
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,965.14,710.7
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,986.9,721.41
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,1001.89,728.03
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,1013.78,732.76
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,1018.96,734.41
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,1020.77,734.09
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,1016.6,728.96
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,1009.03,721.86
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,995.61,712.3
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,978.85,700.76
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,957.88,685.24
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,933.77,667.86
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,904.49,648.28
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,872.62,627.06
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,836.89,602.36
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,799.19,576.39
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,758.38,549.45
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,715.76,519.93
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,670.48,487.24
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,623.8,452.84
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,574.7,415.89
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,524.74,377.34
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,473.0,336.49
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,421.06,294.42
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,367.9,250.58
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,315.13,206.45
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,262.04,162.43
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,210.02,120.84
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,158.8,84.31
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,99.79,49.75
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,56.8,41.14
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,55.95,40.63
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,54.55,39.73
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,53.05,38.74
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,50.6,36.91
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,43.91,31.45
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,40.63,28.82
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,37.26,25.95
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,31.13,20.49
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,24.79,14.51
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,12.2,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,52.72,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,158.93,109.6
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,245.29,192.17
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,340.44,272.54
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,419.11,337.07
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,510.04,408.19
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,576.76,456.61
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,645.14,504.11
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,702.3,541.86
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,759.55,578.48
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,804.62,606.45
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,848.48,633.04
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,881.01,650.23
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,917.28,669.59
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,943.56,682.3
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,967.13,692.96
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,983.9,698.29
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,986.26,694.62
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,993.05,695.19
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,996.62,693.66
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,994.36,687.21
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,988.82,678.86
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,977.02,672.23
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,961.97,663.77
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,887.03,616.61
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,796.51,554.15
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,838.18,588.55
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,858.05,604.09
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,824.35,583.75
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,788.84,562.49
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,750.02,538.0
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,709.49,510.57
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,665.96,479.43
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,621.06,446.62
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,573.05,411.42
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,524.36,374.74
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,474.11,336.06
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,423.96,296.32
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,366.24,250.64
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,314.7,208.53
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,262.96,166.03
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,212.89,126.26
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,163.62,90.93
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,116.73,64.77
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,69.01,51.29
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,69.58,52.01
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,67.98,51.0
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,66.2,49.83
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,64.54,48.72
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,62.84,47.51
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,55.76,41.64
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,48.85,35.71
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,39.68,27.64
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,30.22,18.94
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,15.26,1.67
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,41.35,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,119.44,81.17
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,214.1,167.21
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,301.69,240.75
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,370.19,297.21
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,443.83,355.5
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,506.02,402.79
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,569.83,449.43
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,570.46,445.82
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,545.69,424.04
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,579.77,445.75
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,611.98,465.19
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,664.19,499.55
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,734.98,545.09
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,718.3,530.2
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,716.93,526.17
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,648.48,475.32
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,559.45,410.3
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,648.06,473.81
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,751.11,543.8
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,878.11,632.68
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,976.86,695.96
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,832.58,598.25
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,666.1,479.62
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,565.58,410.45
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,461.37,336.37
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,525.93,383.31
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,588.52,427.21
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,585.08,424.78
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,580.37,421.8
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,652.84,478.88
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,698.0,514.32
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,571.63,420.16
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,474.03,346.61
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,481.76,353.02
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,487.2,356.02
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,445.95,325.1
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,407.21,295.98
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,367.62,260.91
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,311.9,209.64
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,260.75,166.77
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,210.69,126.18
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,161.74,90.68
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,115.05,64.21
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,65.51,49.08
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,64.3,48.31
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,62.8,47.35
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,61.14,46.24
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,58.15,43.87
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,54.95,41.26
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,50.24,37.34
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,45.31,33.04
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,37.41,26.0
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.98,17.33
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,14.1,1.43
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,53.08,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,157.59,108.29
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,242.31,190.32
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,334.94,268.24
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,418.18,335.29
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,503.3,400.82
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,568.33,447.97
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,635.04,494.53
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,693.12,533.27
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,751.57,571.15
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,690.65,525.38
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,607.19,460.91
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,608.9,458.74
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,607.0,453.5
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,786.55,581.43
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,954.79,687.61
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,971.39,692.94
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,973.88,691.01
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,884.21,630.52
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,752.21,536.78
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,885.17,629.48
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,977.44,685.03
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,965.95,676.27
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,951.24,666.76
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,931.5,652.92
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,908.75,637.35
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,881.82,620.52
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,852.4,602.11
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,749.8,532.72
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,653.7,463.31
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,686.48,491.71
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,703.91,507.2
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,660.62,475.6
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,615.89,442.79
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,568.24,408.8
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,519.8,373.02
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,469.87,334.27
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,416.13,291.96
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,360.57,251.28
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,339.69,238.45
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,301.01,207.97
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,261.04,176.91
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,192.12,120.21
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,112.17,61.36
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,70.72,52.7
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,70.74,52.97
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,69.21,52.03
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,67.51,50.93
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,65.18,49.16
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,62.74,47.23
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,56.44,42.13
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,50.3,36.94
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.8,28.58
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.99,19.61
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.37
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,49.69,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,150.83,102.47
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,237.05,185.91
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,330.96,265.26
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,409.18,329.64
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,500.38,401.11
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,567.1,449.95
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,635.61,498.07
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,693.45,535.83
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,751.6,572.48
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,797.17,599.55
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,841.59,625.08
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,873.54,641.57
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,908.66,659.78
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,934.92,673.64
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,958.52,685.72
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,974.59,691.58
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,987.64,695.58
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,983.18,690.83
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,986.93,691.5
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,984.9,687.91
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,979.61,682.51
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,968.09,675.47
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,953.35,666.56
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,879.69,618.24
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,790.28,554.55
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,742.35,522.81
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,699.62,493.72
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,670.81,473.97
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,642.22,454.14
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,681.93,487.1
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,705.7,507.18
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,662.07,476.19
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,617.18,444.0
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,569.64,408.91
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,521.36,372.33
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,471.39,333.63
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,420.7,293.23
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,354.91,246.55
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,333.6,235.39
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,297.41,207.62
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,261.29,180.3
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,191.91,120.55
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,109.41,57.51
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,65.56,48.27
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,64.78,47.86
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,57.48,42.14
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,56.26,41.39
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,53.41,39.16
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,50.37,36.71
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,46.65,33.74
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,42.8,30.49
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,35.66,24.24
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,28.22,17.38
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.72,1.56
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
