Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,53.25,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,157.49,106.52
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,244.78,192.16
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,339.44,272.42
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,423.38,341.46
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,509.51,409.35
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,575.31,457.88
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,642.85,505.8
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,699.81,544.31
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,756.99,581.86
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,801.98,609.63
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,840.97,632.71
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,877.27,652.54
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,911.51,670.64
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,937.46,685.74
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,960.74,699.13
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,977.02,706.6
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,979.09,705.0
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,986.16,708.66
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,990.01,710.34
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,987.55,706.7
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,981.81,701.13
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,970.33,693.45
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,955.61,683.82
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,937.79,670.91
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,916.81,656.06
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,888.83,638.04
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,858.35,618.37
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,824.91,595.44
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,789.5,571.18
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,750.29,545.24
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,709.31,516.46
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,665.24,484.73
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,619.75,451.25
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,572.02,415.19
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,523.46,377.59
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,472.94,337.63
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,423.31,297.45
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,347.83,244.17
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,325.56,233.82
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,285.39,204.98
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,260.56,188.01
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,216.97,150.65
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,170.18,114.59
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,106.68,81.69
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,66.14,48.97
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,64.74,48.14
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,63.18,47.14
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,60.64,45.29
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,57.95,43.24
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,53.39,39.49
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,48.63,35.38
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,38.59,26.62
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,29.48,18.31
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.87,2.29
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,55.36,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,161.82,108.7
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,250.28,196.52
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,345.96,277.77
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,436.46,352.14
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,529.47,424.98
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,594.93,473.05
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,662.05,520.49
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,721.4,560.58
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,777.02,596.82
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,820.83,623.64
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,863.2,648.93
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,899.78,670.1
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,924.2,682.88
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,948.76,696.87
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,970.59,709.03
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,986.8,716.45
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,999.96,722.01
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,1005.9,723.02
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,1008.53,722.1
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,1004.73,717.58
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,997.58,711.11
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,985.6,703.15
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,970.29,693.18
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,947.51,677.1
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,921.7,659.17
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,785.81,565.61
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,639.78,458.46
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,732.84,529.78
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,792.41,573.29
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,753.18,546.81
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,712.18,518.02
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,609.77,441.93
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,534.67,385.01
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,535.9,387.84
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,525.51,378.85
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,449.06,321.49
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,411.84,294.48
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,363.93,260.67
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,315.23,227.17
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,269.74,182.01
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,208.96,121.82
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,158.47,85.25
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,110.13,57.65
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,66.22,48.83
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,66.89,49.6
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,59.08,43.46
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,57.59,42.5
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,56.6,41.92
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,55.64,41.3
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,50.96,37.44
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,46.06,33.23
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,37.47,25.7
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.48,18.33
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.87,2.44
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,52.87,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,156.13,103.54
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,246.31,192.62
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,343.24,274.32
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,436.31,350.26
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,532.72,425.11
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,597.77,472.36
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,664.49,519.05
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,721.79,557.32
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,785.04,598.65
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,703.79,538.03
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,592.0,451.25
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,594.45,449.96
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,593.52,445.66
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,804.78,600.01
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,978.1,713.08
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,914.83,667.88
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,815.68,594.84
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,826.85,602.04
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,835.55,606.91
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,854.76,617.95
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,871.13,627.01
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,808.35,583.05
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,756.71,546.34
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,733.29,529.96
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,709.03,512.82
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,696.15,504.04
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,681.9,494.25
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,683.15,496.51
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,681.02,496.15
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,637.1,464.4
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,595.75,434.48
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,616.74,453.58
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,615.97,455.09
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,554.0,407.47
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,510.65,373.94
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,405.39,297.25
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,332.84,245.52
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,337.05,246.8
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,329.89,238.04
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,280.9,191.56
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,215.62,130.24
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,164.85,94.0
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,125.39,72.99
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,111.75,86.91
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,163.07,129.15
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,140.99,111.73
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,127.22,101.01
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,111.86,88.58
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,95.97,75.51
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,80.17,62.4
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,63.92,48.58
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,48.2,34.93
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,32.1,20.67
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,16.65,3.62
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,9.55,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,18.52,7.03
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,49.75,34.4
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,87.48,66.23
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,124.66,97.66
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,162.41,129.07
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,189.51,150.82
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,216.15,171.74
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,346.24,276.01
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,484.5,382.02
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,388.49,304.73
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,285.84,221.65
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,315.1,243.27
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,344.01,263.98
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,392.8,300.27
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,441.17,335.67
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,385.33,291.89
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,330.67,249.16
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,461.11,347.08
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,605.93,451.24
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,630.41,467.61
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,653.39,483.44
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,408.05,306.3
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,158.51,117.46
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,107.52,78.25
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,57.16,39.01
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,105.4,76.47
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,153.2,113.1
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,110.71,80.43
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,68.65,47.92
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,167.15,123.74
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,262.83,195.63
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,274.27,203.98
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,285.19,212.12
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,230.94,171.78
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,177.3,131.53
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,135.45,99.8
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,93.84,67.9
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,109.81,80.46
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,125.34,92.63
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,141.82,105.51
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,157.21,117.56
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,118.0,87.7
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,77.99,56.73
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,87.19,67.35
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,95.7,74.68
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,90.02,70.36
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,84.26,65.93
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,72.11,55.88
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,59.86,45.61
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,48.13,35.7
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,36.16,25.39
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,25.54,16.05
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,14.95,6.68
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,7.46,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,21.68,9.09
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,67.04,48.58
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,107.28,83.05
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,162.55,129.11
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,207.76,166.24
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,280.21,225.05
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,372.18,297.02
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,551.3,435.34
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,736.08,566.79
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,782.74,595.02
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,828.35,623.08
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,737.1,555.58
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,623.41,468.68
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,647.43,483.77
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,669.64,496.59
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,601.5,445.27
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,549.72,405.25
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,700.89,514.37
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,847.94,615.23
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,837.1,604.61
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,824.0,593.83
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,819.29,590.16
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,812.31,585.01
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,823.57,591.25
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,831.45,595.12
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,820.24,587.5
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,806.48,578.29
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,771.5,554.71
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,736.45,530.95
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,671.24,485.22
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,608.47,440.89
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,621.12,453.84
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,613.24,450.18
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,553.19,403.71
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,510.8,370.59
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,469.58,339.4
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,427.19,306.48
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,383.1,271.35
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,337.48,234.34
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,277.99,183.54
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,216.1,130.22
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,170.74,100.05
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,142.24,88.32
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,114.89,89.0
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,132.8,103.93
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,127.11,99.83
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,127.53,100.71
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,111.94,88.32
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,95.8,75.26
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,80.04,62.24
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,63.83,48.49
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,49.13,35.72
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,32.19,20.77
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,16.7,3.83
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,54.83,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,156.98,100.31
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,248.42,193.6
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,348.67,277.47
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,431.71,344.83
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,519.86,412.42
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,441.63,349.68
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,321.82,253.68
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,386.67,303.19
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,470.87,364.22
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,564.86,431.79
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,682.2,512.41
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,807.74,596.84
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,921.97,667.88
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,936.4,672.73
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,958.28,683.43
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,974.19,690.28
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,987.05,695.35
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,993.15,697.76
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,995.97,698.37
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,992.96,694.14
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,986.6,688.07
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,974.93,680.29
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,959.98,670.65
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,908.66,636.07
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,839.93,584.97
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,778.91,545.61
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,723.39,509.08
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,725.47,510.0
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,722.16,506.85
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,720.94,511.04
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,705.73,504.86
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,621.96,443.08
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,561.18,397.29
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,544.8,387.64
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,522.15,370.56
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,455.63,321.24
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,415.75,292.03
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,379.88,265.87
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,340.63,237.62
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,297.98,207.0
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,271.64,189.09
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,226.67,156.01
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,190.49,131.88
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,148.75,114.74
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,120.37,92.54
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,125.26,97.07
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,127.25,99.23
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,111.9,87.03
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,96.02,74.22
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,80.22,61.48
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,63.96,47.98
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,48.25,34.59
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,32.14,20.53
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,16.67,3.81
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,37.05,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,105.13,64.26
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,188.12,145.59
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,286.63,227.83
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,359.7,287.44
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,437.63,348.33
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,503.81,397.67
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,572.49,446.55
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,629.08,483.05
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,694.36,523.68
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,742.96,552.0
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,790.62,578.57
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,829.14,598.58
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,865.87,616.77
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,894.93,632.94
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,921.59,647.63
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,744.47,528.38
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,533.46,380.47
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,765.84,544.65
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,968.72,674.71
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,966.2,670.57
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,960.49,666.79
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,832.23,582.08
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,688.44,483.4
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,719.79,505.92
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,737.83,518.52
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,672.82,474.35
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,616.38,435.76
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,710.04,506.36
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,775.45,555.3
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,620.16,445.47
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,491.01,351.7
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,468.49,336.85
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,446.51,321.72
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,331.44,240.49
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,226.99,165.16
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,151.22,109.42
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,74.7,51.85
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,84.31,59.49
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,93.76,67.0
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,61.64,42.48
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,29.2,17.34
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,20.33,10.44
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,11.47,3.48
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,10.14,2.81
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.72
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,27.78,17.71
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,46.8,33.84
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,39.69,28.03
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,32.61,22.15
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,25.97,16.56
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,19.35,10.87
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,13.62,5.87
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,7.9,0.85
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.94,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,51.03,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,147.23,90.24
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,237.41,184.6
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,330.68,264.05
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,413.48,331.82
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,498.17,398.12
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,564.22,446.44
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,632.1,494.1
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,689.73,532.57
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,747.69,570.08
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,793.8,598.33
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,833.87,621.95
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,869.55,642.24
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,903.14,660.89
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,754.06,556.97
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,557.75,412.81
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,624.9,460.61
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,709.28,517.14
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,720.29,522.84
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,729.49,527.9
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,867.78,626.08
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,972.03,693.0
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,855.55,613.08
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,714.06,511.35
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,828.96,596.09
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,907.8,648.95
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,880.88,630.71
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,851.54,611.72
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,816.45,587.98
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,786.08,567.33
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,746.4,540.44
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,705.23,511.59
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,660.84,479.81
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,615.9,446.97
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,569.11,412.18
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,521.84,376.13
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,472.64,337.79
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,424.05,298.98
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,373.8,258.79
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,324.45,218.55
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,268.61,173.28
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,221.14,135.48
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,179.9,117.89
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,199.04,146.75
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,132.97,103.22
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,83.96,63.77
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,82.37,62.89
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,80.6,61.8
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,75.07,57.4
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,69.1,52.55
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,61.99,46.8
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,54.58,40.56
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,43.38,30.77
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,31.73,20.3
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,16.02,3.54
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,45.0,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,134.68,80.12
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,223.46,172.42
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,314.18,248.64
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,392.16,311.58
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,482.12,380.47
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,549.35,429.71
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,618.43,478.07
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,676.38,516.84
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,734.59,554.74
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,780.85,584.35
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,826.05,612.85
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,740.39,550.31
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,632.65,469.15
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,679.86,501.61
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,726.3,532.01
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,692.55,504.45
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,638.0,463.7
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,711.89,514.35
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,766.49,550.74
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,779.59,557.88
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,790.82,564.1
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,889.31,634.03
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,948.62,672.33
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,849.84,603.9
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,733.7,519.75
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,806.75,576.06
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,852.59,609.25
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,759.61,543.03
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,669.8,476.45
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,696.13,500.0
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,708.09,511.76
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,664.81,480.83
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,620.28,448.61
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,523.79,377.41
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,462.9,332.25
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,434.7,311.9
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,411.58,294.02
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,373.28,260.69
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,317.85,210.55
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,266.54,168.17
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,216.59,128.15
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,166.57,91.94
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,118.79,64.26
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,65.98,48.41
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,65.38,48.14
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,64.3,47.55
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,63.1,46.85
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,60.56,45.02
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,57.88,42.98
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,52.9,38.99
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,47.69,34.6
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,38.23,26.34
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.5,18.39
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.87,2.84
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,54.92,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,155.09,90.77
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,249.32,192.65
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,349.78,276.65
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,431.0,342.33
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,517.1,408.29
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,585.0,457.11
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,654.78,505.25
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,711.69,541.8
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,768.75,577.31
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,810.13,603.2
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,855.42,631.45
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,892.46,652.56
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,927.4,672.12
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,953.52,685.35
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,976.89,696.84
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,983.09,698.06
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,997.29,704.6
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,1003.8,707.79
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,1007.01,709.13
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,1004.84,705.85
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,999.31,700.67
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,987.97,693.44
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,973.31,684.27
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,951.59,669.37
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,926.84,652.67
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,898.48,635.04
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,867.64,615.76
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,833.85,593.56
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,798.17,570.01
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,758.75,544.74
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,717.62,516.51
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,673.59,485.64
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,628.25,453.05
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,580.22,417.54
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,531.4,380.48
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,480.86,341.24
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,430.18,300.8
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,378.01,258.31
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,319.14,210.39
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,266.95,167.46
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,216.33,127.07
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,166.45,91.07
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,118.8,63.67
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,66.09,48.39
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,66.06,48.7
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,64.66,47.85
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,63.1,46.86
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,60.55,45.01
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,57.86,42.97
