Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,53.3,39.33
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,48.54,35.32
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,38.59,26.64
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,29.48,18.37
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.86,2.81
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,27.56,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,84.4,45.47
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,171.21,131.46
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,257.85,205.23
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,354.34,284.65
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,444.55,356.91
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,512.59,409.11
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,583.46,461.16
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,655.77,512.13
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,722.45,557.48
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,771.25,588.84
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,819.1,618.98
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,859.94,643.76
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,893.35,663.21
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,921.22,678.8
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,946.49,692.61
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,966.09,702.67
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,982.78,710.89
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,991.03,713.44
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,996.03,714.05
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,983.54,703.8
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,979.63,699.35
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,968.49,691.49
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,954.14,681.72
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,934.71,667.63
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,912.29,651.7
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,885.31,634.0
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,855.89,614.71
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,822.77,591.89
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,787.89,567.9
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,749.37,542.16
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,709.23,513.69
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,665.93,482.63
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,621.43,450.06
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,574.62,414.93
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,527.07,378.39
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,473.25,336.63
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,422.62,296.08
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,371.06,254.48
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,320.21,212.71
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,275.29,182.98
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,264.0,182.19
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,199.25,126.47
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,117.37,63.7
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,108.67,82.69
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,158.1,122.67
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,108.41,83.23
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,71.64,53.65
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,69.12,51.9
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,65.65,49.25
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,59.51,44.33
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,53.12,38.99
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,43.35,30.46
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,33.24,21.31
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,17.6,4.27
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.0,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,9.66,0.0
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,22.91,12.51
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,36.73,24.21
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,55.4,39.74
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,73.6,54.68
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,60.48,43.88
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,51.22,36.16
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,62.78,45.29
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,74.4,54.32
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,108.13,80.78
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,142.27,107.09
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,157.07,118.09
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,171.92,129.05
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,296.44,224.35
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,410.37,308.62
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,632.93,474.39
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,837.2,618.78
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,716.13,527.0
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,593.63,434.45
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,698.51,509.16
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,784.53,568.34
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,881.94,639.38
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,940.5,678.83
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,896.33,645.05
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,834.15,595.85
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,849.07,611.05
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,843.15,609.0
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,810.73,585.85
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,776.62,561.77
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,738.96,535.68
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,699.75,507.36
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,657.58,476.75
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,614.07,444.6
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,566.2,408.64
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,518.01,371.63
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,468.22,332.65
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,418.33,292.66
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,367.53,251.29
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,317.46,209.93
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,266.85,168.38
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,217.53,129.11
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,168.95,94.21
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,115.17,61.84
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,69.48,50.82
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,67.81,49.69
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,66.52,48.95
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,65.08,48.07
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,61.55,45.43
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,57.76,42.5
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,53.21,38.9
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,47.34,34.0
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,38.91,26.65
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,30.21,18.76
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,15.25,2.85
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.37,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.32,1.18
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,31.11,18.92
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,51.01,35.76
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,80.62,60.55
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,110.16,84.99
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,176.22,139.33
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,233.86,186.02
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,433.94,346.96
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,635.9,501.19
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,718.78,559.2
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,796.49,611.96
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,768.98,588.93
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,743.23,565.23
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,843.85,636.77
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,931.33,693.69
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,952.77,705.08
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,971.36,714.92
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,980.6,717.93
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,986.63,718.96
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,987.09,716.43
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,972.92,704.42
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,963.36,695.71
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,950.55,685.01
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,877.6,632.59
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,783.45,561.57
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,831.33,599.35
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,851.84,614.89
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,821.2,593.07
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,788.42,570.12
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,750.27,544.26
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,710.46,515.69
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,668.27,484.21
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,624.29,450.93
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,571.24,410.13
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,533.99,380.76
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,467.15,332.06
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,418.55,296.63
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,382.69,268.98
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,345.67,239.96
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,288.02,189.8
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,221.48,131.2
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,172.25,95.96
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,117.64,63.21
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,72.0,52.74
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,71.2,52.44
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,76.53,57.1
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,82.48,62.3
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,76.9,58.06
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,71.02,53.46
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,62.94,46.99
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,54.49,39.95
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,43.67,30.58
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,33.46,21.37
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,17.21,3.85
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,33.67,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,96.52,46.13
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,202.64,155.51
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,296.54,236.52
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,383.95,309.73
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,485.13,390.97
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,553.47,443.95
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,623.79,496.48
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,688.8,542.46
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,754.82,587.9
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,801.29,617.96
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,842.05,643.5
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,881.99,668.11
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,920.13,691.17
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,945.91,705.25
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,958.45,710.38
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,976.84,719.6
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,992.29,726.87
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,998.65,728.19
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,1001.73,727.53
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,938.73,683.15
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,847.41,613.27
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,858.06,618.53
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,865.73,621.3
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,906.05,652.82
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,921.59,662.09
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,893.89,643.24
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,863.63,622.94
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,829.86,599.31
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,794.1,574.36
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,719.59,519.78
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,652.47,468.47
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,610.51,439.18
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,569.05,409.7
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,554.03,400.1
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,527.7,379.77
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,477.01,339.64
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,426.51,298.79
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,374.79,256.22
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,323.48,213.42
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,263.42,164.42
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,212.02,123.19
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,161.49,86.6
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,113.06,58.73
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,66.47,48.41
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,66.06,48.28
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,58.67,42.55
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,57.53,41.88
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,55.46,40.42
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,53.28,38.8
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,49.32,35.66
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,45.2,32.21
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,38.17,26.03
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.51,18.17
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.88,2.46
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,29.47,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,86.21,38.24
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,191.55,146.85
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,283.24,225.92
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,370.64,299.47
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,471.6,381.1
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,540.88,434.61
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,612.24,487.3
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,675.29,532.07
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,739.16,576.23
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,785.86,606.74
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,831.53,636.0
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,865.6,656.88
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,903.0,679.94
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,929.88,695.01
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,954.12,708.25
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,972.2,717.59
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,976.23,717.56
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,984.38,719.93
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,989.3,720.25
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,987.88,716.79
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,983.17,711.34
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,972.69,703.43
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,958.93,693.51
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,940.53,679.5
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,919.02,663.58
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,891.87,645.13
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,862.15,625.02
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,829.33,601.79
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,794.48,577.22
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,755.4,550.76
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,714.55,521.62
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,670.72,488.55
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,625.53,453.99
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,577.56,417.72
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,528.74,379.95
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,478.5,340.21
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,428.64,299.87
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,376.86,257.9
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,318.37,210.38
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,266.62,167.65
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,216.82,127.88
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,167.06,91.95
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,119.59,64.67
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,68.35,49.93
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,69.9,51.41
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,68.7,50.74
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,67.35,49.95
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,65.77,48.93
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,64.16,47.82
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,57.81,42.73
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.72,37.65
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,42.64,29.72
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,33.28,21.19
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,17.59,3.78
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.1,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,18.98,3.2
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,71.07,50.68
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,129.33,99.97
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,179.96,142.66
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,232.3,185.86
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,275.56,220.34
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,319.25,254.18
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,542.67,430.96
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,759.3,589.21
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,800.8,614.96
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,845.68,643.39
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,884.67,667.26
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,921.8,689.57
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,937.0,696.44
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,959.74,708.58
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,976.9,716.91
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,991.06,723.32
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,998.07,724.78
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,1001.77,724.2
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,999.53,720.19
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,993.91,714.16
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,981.95,705.34
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,966.7,694.51
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,944.46,678.09
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,919.17,659.81
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,891.6,641.23
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,861.48,620.99
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,827.51,596.93
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,791.71,571.7
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,752.53,545.37
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,711.66,516.29
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,667.67,484.39
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,622.51,450.99
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,574.86,415.09
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,526.42,377.75
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,448.14,319.26
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,408.95,290.93
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,372.35,258.76
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,317.42,208.85
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,265.94,166.55
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,216.3,127.12
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,166.9,91.64
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,119.74,64.71
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,68.33,49.8
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,69.23,50.86
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,68.0,50.17
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,66.63,49.36
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,63.89,47.38
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,60.99,45.19
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,56.17,41.37
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,49.56,35.84
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,40.81,28.2
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,31.78,19.97
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,16.05,2.78
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,27.64,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,81.07,29.53
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,175.72,133.45
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,282.56,223.82
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,369.37,296.38
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,464.0,372.67
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,539.49,430.39
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,612.07,483.28
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,545.37,428.83
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,455.85,355.91
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,645.67,500.63
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,838.38,634.59
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,874.12,655.07
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,913.24,678.51
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,939.97,693.0
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,964.02,705.68
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,971.33,707.3
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,986.68,714.42
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,994.05,715.98
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,998.15,715.57
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,996.81,712.19
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,992.14,706.84
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,981.16,698.71
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,966.85,688.6
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,946.45,673.62
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,922.98,656.82
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,895.72,639.01
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,865.85,619.51
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,832.01,596.1
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,796.15,571.38
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,757.24,545.76
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,716.54,517.52
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,672.11,485.6
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,626.34,452.05
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,530.28,380.64
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,469.21,334.92
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,457.16,324.81
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,428.09,298.3
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,359.5,249.31
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,335.45,235.99
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,283.72,188.46
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,215.07,125.8
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,164.65,89.49
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,116.4,61.9
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,72.34,53.14
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,66.1,48.31
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,64.69,47.47
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,63.14,46.49
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,61.35,45.28
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,59.51,43.95
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,55.02,40.41
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,48.89,35.28
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,40.09,27.61
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,31.02,19.35
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.66,2.38
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,16.68,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,46.74,12.58
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,132.3,99.08
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,203.53,160.74
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,269.28,216.25
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,339.52,273.7
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,414.91,332.62
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,477.25,379.82
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,557.43,439.56
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,640.82,499.6
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,626.1,483.27
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,585.8,449.29
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,454.13,346.62
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,316.04,237.67
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,305.88,228.9
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,279.04,207.6
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,251.69,186.31
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,225.36,165.86
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,401.58,296.4
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,581.0,422.82
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,688.84,497.16
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,777.63,557.0
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,885.85,633.32
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,955.32,677.25
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,933.12,660.45
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,908.01,642.54
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,880.88,624.77
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,851.34,605.44
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,817.64,583.39
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,782.3,560.23
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,686.96,490.79
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,596.97,424.18
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,617.6,441.66
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,616.52,441.84
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,568.98,407.37
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,520.89,371.72
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,470.76,332.88
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,420.45,292.92
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,369.54,251.68
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,319.35,210.47
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,269.22,169.77
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,214.11,126.79
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,174.46,101.43
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,146.68,90.4
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,106.15,80.18
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,102.1,77.28
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,97.34,73.9
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,92.22,70.17
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,81.69,61.95
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,70.49,52.99
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,63.41,47.36
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,56.04,41.22
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,44.85,31.52
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,34.12,21.82
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,17.55,3.08
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.55,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,8.79,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,23.81,12.98
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,41.33,27.84
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,64.79,47.32
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,87.44,65.9
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,115.25,88.55
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,143.32,110.95
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,188.64,146.5
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,222.0,171.98
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,224.53,172.56
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,211.77,161.44
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,232.55,176.54
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,253.26,191.32
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,369.86,278.65
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,488.51,364.0
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,390.49,290.19
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,296.45,219.08
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,341.5,251.86
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,369.66,271.76
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,379.22,277.69
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,388.42,283.42
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,477.78,346.66
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,575.31,413.39
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,609.63,436.09
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,641.08,456.79
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,639.14,455.26
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,635.64,452.84
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,629.53,448.96
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,621.91,444.0
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,598.67,428.05
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,575.38,412.0
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,604.11,435.42
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,614.68,443.84
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,568.11,408.97
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,521.05,373.13
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,472.14,335.12
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,423.99,296.81
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,368.47,253.05
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,318.9,212.87
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,270.54,173.73
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,225.17,138.28
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,178.48,105.06
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,134.54,79.9
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,99.15,75.0
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,103.63,78.93
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,100.13,76.55
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,96.37,73.93
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,92.85,71.43
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,92.45,71.41
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,81.17,62.21
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,69.52,52.39
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,54.2,39.21
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,37.57,24.56
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,19.61,3.75
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,10.82,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,24.86,1.19
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,111.97,82.44
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,198.06,155.87
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,281.32,226.23
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,372.59,301.26
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,458.52,369.01
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,533.23,426.3
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,603.73,478.15
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,684.56,535.04
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,736.5,570.02
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,787.71,603.9
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,832.65,632.78
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,876.15,660.29
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,906.84,678.4
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,935.16,694.81
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,949.46,701.89
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,968.33,712.21
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,978.63,716.28
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,985.71,718.34
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,985.93,716.21
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,982.83,712.05
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,973.46,704.85
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,960.8,695.63
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,938.91,679.19
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,914.1,660.96
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,887.43,642.76
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,858.26,622.9
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,825.31,599.25
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,790.62,573.97
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,751.57,546.02
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,711.13,516.75
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,667.86,485.15
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,623.67,452.33
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,576.76,416.94
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,529.46,380.5
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,480.27,341.91
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,431.04,302.43
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,374.77,257.81
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,324.71,217.05
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,274.61,176.18
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,226.54,138.25
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,178.89,104.34
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,134.03,78.81
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,94.2,70.77
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,94.77,71.53
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,93.0,70.52
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,89.98,68.47
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,85.58,65.24
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,80.97,61.71
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,72.38,54.84
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,65.05,48.7
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,51.11,36.67
