Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,37.56,24.51
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,19.56,3.31
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,19.53,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,53.51,5.51
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,156.66,117.6
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,259.44,205.9
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,350.23,282.62
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,449.51,363.74
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,519.36,418.49
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,599.96,478.51
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,667.57,526.95
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,736.24,574.81
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,784.5,606.5
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,831.77,636.95
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,866.64,656.81
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,905.49,679.16
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,933.05,694.58
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,957.97,708.17
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,976.29,717.29
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,980.32,716.92
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,988.04,718.94
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,992.53,718.91
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,991.16,715.48
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,986.49,710.06
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,847.45,613.15
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,673.91,485.31
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,821.52,594.81
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,923.28,663.75
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,826.9,596.12
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,721.89,517.69
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,770.02,556.2
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,796.89,576.33
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,756.97,549.17
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,715.26,519.83
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,671.17,487.76
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,625.6,453.96
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,577.04,417.14
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,527.65,378.83
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,476.41,338.34
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,424.85,296.6
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,372.14,253.2
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,319.83,209.56
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,267.57,166.41
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,208.08,119.5
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,156.91,82.8
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,107.88,55.25
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,65.47,47.51
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,66.85,48.94
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,59.06,42.88
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,57.59,41.94
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,56.61,41.38
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,55.67,40.78
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,51.43,37.33
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,47.02,33.56
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,37.87,25.61
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.51,17.94
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.9,0.77
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,31.39,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,85.9,5.21
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,202.23,152.0
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,303.08,240.01
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,399.64,320.6
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,501.42,402.05
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,570.05,453.95
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,640.88,505.49
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,702.83,547.8
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,761.81,586.62
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,807.56,616.02
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,852.01,644.05
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,888.96,666.48
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,913.99,680.56
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,940.39,695.03
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,964.09,707.6
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,980.19,715.41
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,993.2,721.29
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,1000.49,723.51
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,1004.43,723.68
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,1001.89,719.77
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,995.93,713.8
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,984.56,705.67
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,969.82,695.48
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,944.4,676.93
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,915.85,656.49
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,888.88,638.56
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,859.36,618.92
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,825.97,595.61
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,790.67,571.03
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,751.64,544.87
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,710.94,515.7
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,667.37,483.98
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,622.52,450.7
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,574.98,414.68
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,526.67,377.28
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,472.45,334.95
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,422.83,295.06
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,371.41,253.61
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,320.77,212.14
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,270.66,171.16
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,215.46,127.98
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,166.41,93.06
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,119.81,66.8
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,80.52,59.64
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,82.12,61.31
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,80.8,60.62
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,79.34,59.79
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,75.85,57.12
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,71.98,54.05
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,64.94,48.44
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,57.6,42.32
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,47.38,33.41
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,34.76,22.09
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,17.89,1.55
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,36.14,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,104.67,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,216.8,163.3
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,326.51,259.2
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,412.34,331.3
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,503.89,404.59
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,573.45,457.22
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,645.23,509.4
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,702.64,548.31
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,760.27,586.16
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,802.93,612.85
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,849.17,641.54
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,885.41,661.73
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,919.48,680.16
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,946.57,694.43
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,970.94,706.8
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,976.5,706.81
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,989.74,712.07
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,997.16,713.67
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,1001.28,713.41
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,999.03,709.47
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,993.37,703.55
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,981.87,695.5
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,967.07,685.49
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,946.67,670.6
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,923.21,653.89
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,895.55,635.9
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,865.3,616.23
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,831.13,592.9
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,795.04,568.28
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,755.55,542.6
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,714.35,514.01
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,669.97,482.39
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,624.37,449.18
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,576.58,414.49
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,527.95,378.09
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,477.28,338.37
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,426.69,297.72
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,368.77,250.99
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,316.97,208.06
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,264.72,165.16
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,214.09,125.04
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,163.92,89.35
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,116.05,62.78
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,67.94,49.5
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,68.82,50.53
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,67.55,49.82
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,66.15,48.97
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,64.13,47.48
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,62.04,45.85
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,56.14,41.15
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,50.37,36.32
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,41.23,28.36
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,31.82,19.71
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,16.09,0.27
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,14.72,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,40.39,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,145.02,106.83
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,234.17,184.88
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,335.57,269.25
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,433.01,348.17
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,505.36,404.49
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,581.13,460.73
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,651.09,509.34
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,715.37,552.11
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,766.66,585.21
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,817.13,617.02
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,853.43,638.65
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,887.59,658.63
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,917.14,674.88
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,944.23,689.35
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,962.0,696.2
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,969.45,696.38
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,978.73,698.81
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,984.8,699.22
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,982.11,694.16
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,976.12,687.19
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,966.36,679.43
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,953.36,669.75
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,932.48,654.19
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,908.72,637.0
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,881.83,619.86
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,852.48,601.16
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,819.0,578.55
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,783.86,554.08
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,744.85,528.18
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,704.54,500.86
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,661.72,470.22
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,618.01,438.35
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,571.4,405.53
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,524.49,371.44
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,471.33,331.34
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,422.16,292.99
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,371.94,252.99
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,322.82,213.33
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,273.1,173.56
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,225.08,136.34
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,178.06,103.63
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,133.93,79.29
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,96.73,72.27
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,96.36,72.45
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,93.98,70.96
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,90.66,68.69
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,85.62,64.8
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,80.31,60.6
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,71.34,53.46
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,63.6,47.03
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,49.29,34.87
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,35.39,22.5
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,18.36,0.38
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,12.33,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,59.93,40.73
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,114.19,87.31
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,165.55,130.69
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,218.46,174.45
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,263.3,210.3
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,308.93,245.66
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,328.62,259.0
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,346.26,270.42
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,403.81,313.0
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,462.0,354.88
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,505.36,383.92
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,548.22,411.99
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,620.82,461.34
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,674.22,496.35
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,850.31,618.86
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,985.74,702.39
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,993.1,704.34
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,997.19,705.37
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,996.42,702.41
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,992.27,697.51
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,981.28,688.49
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,966.97,677.58
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,942.67,660.54
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,915.35,641.76
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,888.41,624.91
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,858.98,606.39
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,825.3,584.09
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,789.81,560.52
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,750.68,534.97
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,709.95,506.88
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,666.82,476.67
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,622.49,444.86
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,573.67,409.15
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,524.47,372.19
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,473.18,332.7
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,421.42,291.77
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,368.9,249.9
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,317.13,207.87
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,265.4,165.67
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,215.26,126.2
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,165.43,91.11
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,110.35,59.33
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,70.79,51.79
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,70.84,52.17
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,69.32,51.26
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,67.64,50.2
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,64.57,47.84
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,61.32,45.26
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,56.1,41.11
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,48.92,35.1
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,39.38,26.8
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,29.52,17.8
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,14.92,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,24.09,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,67.87,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,184.9,136.28
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,282.46,222.79
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,370.94,297.0
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,473.17,378.88
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,544.68,433.02
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,618.49,486.21
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,682.12,529.87
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,746.56,572.64
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,795.55,603.32
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,838.36,629.13
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,877.5,650.98
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,914.64,671.1
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,942.06,685.59
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,966.77,698.3
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,984.9,707.09
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,988.82,706.89
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,996.68,709.12
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,1001.24,709.35
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,998.9,705.72
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,993.2,700.16
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,982.17,692.83
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,967.81,683.52
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,948.8,669.96
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,926.64,654.51
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,898.82,636.83
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,868.36,617.43
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,833.49,594.07
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,796.61,569.31
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,756.69,543.22
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,715.03,514.38
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,670.41,482.8
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,624.46,449.5
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,576.13,413.45
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,526.97,375.87
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,475.46,335.71
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,423.84,294.41
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,371.44,251.63
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,319.5,208.67
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,258.97,159.77
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,207.29,118.92
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,156.44,83.03
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,107.75,56.65
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,68.07,49.59
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,61.21,44.36
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,59.91,43.58
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,58.47,42.68
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,56.46,41.16
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,54.36,39.52
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,49.64,35.75
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,44.71,31.6
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,36.78,24.66
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,27.25,15.95
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,56.96,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,172.46,125.92
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,267.16,210.04
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,352.55,281.61
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,451.24,360.68
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,522.62,415.09
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,596.44,468.47
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,661.12,513.11
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,726.82,557.02
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,774.1,586.53
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,820.42,614.79
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,855.36,635.1
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,893.5,657.39
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,921.18,671.78
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,946.24,684.41
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,964.43,692.93
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,968.45,692.5
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,976.33,694.79
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,980.98,695.12
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,979.82,691.95
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,975.32,686.87
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,964.54,679.41
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,950.5,670.06
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,930.88,655.95
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,908.22,640.06
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,881.45,622.95
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,852.12,604.21
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,818.88,583.18
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,783.68,560.75
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,745.1,535.84
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,704.83,507.91
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,661.46,476.27
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,616.67,443.01
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,569.04,407.88
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,520.63,371.2
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,470.55,332.33
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,415.9,289.33
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,352.39,244.73
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,333.92,236.31
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,276.58,184.71
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,212.39,125.35
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,163.16,90.71
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,108.58,59.38
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,91.77,69.08
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,113.42,86.84
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,120.48,93.06
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,124.37,96.75
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,109.14,84.63
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,93.4,71.9
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,77.76,59.11
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,61.7,45.65
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,45.87,32.08
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,29.67,17.8
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,15.3,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,17.28,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,174.39,126.01
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,303.77,236.93
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,392.95,309.72
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,488.82,383.7
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,557.04,432.88
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,627.6,481.42
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,687.91,520.63
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,745.21,556.37
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,791.17,583.95
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,835.9,610.22
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,873.35,631.9
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,898.95,645.83
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,925.31,660.9
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,949.0,674.21
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,966.65,684.27
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,981.26,692.47
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,988.61,695.68
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,992.63,696.96
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,990.75,695.07
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,985.45,691.11
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,974.24,684.53
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,959.68,675.9
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,939.53,662.36
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,916.26,646.86
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,815.31,579.37
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,706.63,500.39
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,758.53,542.05
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,788.38,564.7
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,659.83,472.79
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,555.83,395.0
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,598.13,429.86
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,617.84,445.89
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,569.52,410.33
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,520.3,373.27
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,443.96,316.21
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,407.56,290.02
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,375.87,265.04
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,340.68,236.7
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,296.64,204.62
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,258.53,178.03
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,222.24,152.38
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,186.22,129.74
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,148.58,114.4
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,119.54,91.79
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,102.65,78.66
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,84.61,64.35
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,76.06,57.54
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,67.01,50.17
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,55.41,40.62
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,43.94,30.94
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,34.92,23.1
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,26.47,15.22
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,37.9,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,168.68,121.01
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,264.28,207.06
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,352.64,280.64
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,455.49,362.12
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,526.92,415.56
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,600.85,468.04
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,665.14,510.34
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,730.43,551.61
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,778.45,581.13
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,820.73,606.28
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,859.52,628.72
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,896.38,649.61
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,730.07,534.5
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,515.29,377.46
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,766.17,558.88
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,973.77,692.44
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,981.78,695.62
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,986.52,698.64
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,985.38,696.64
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,980.88,692.65
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,802.02,572.13
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,590.2,419.71
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,591.38,420.6
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,591.41,419.69
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,744.06,531.87
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,852.51,607.25
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,818.82,584.96
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,783.23,562.17
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,744.32,536.55
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,703.77,508.12
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,566.64,407.35
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,459.48,327.35
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,422.69,302.4
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,382.44,274.64
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,399.78,286.51
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,404.09,287.46
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,367.62,255.71
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,311.85,206.23
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,261.95,165.81
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,214.06,128.47
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,170.02,99.23
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,132.2,81.03
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,103.29,78.03
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,102.51,77.72
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,106.46,81.39
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,115.99,89.6
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,103.46,79.84
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,94.05,72.44
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,74.05,56.03
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,54.79,39.91
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,42.77,29.51
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,31.05,18.73
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,15.91,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,63.78,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,202.56,145.65
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,311.8,245.2
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,402.38,320.52
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,499.63,396.78
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,568.88,447.93
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,640.48,498.27
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,699.1,535.94
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,754.4,569.63
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,801.8,597.08
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,847.95,622.62
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,885.04,639.93
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,920.0,655.1
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,936.42,661.82
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,960.15,673.31
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,977.43,681.35
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,991.58,687.59
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,998.82,692.38
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,1002.71,695.26
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,1000.18,692.86
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,994.21,688.45
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,983.28,680.14
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,968.96,669.9
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,948.5,656.82
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,924.91,641.79
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,897.43,625.24
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,867.22,606.88
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,832.49,585.48
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,795.62,562.51
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,755.99,537.28
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,714.49,509.35
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,669.84,477.26
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,623.48,443.29
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,574.38,408.15
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,524.35,371.17
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,472.25,330.79
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,419.7,288.94
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,366.31,245.51
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,313.3,201.8
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,259.72,158.03
