Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,207.17,116.82
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,155.0,80.7
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,95.02,47.35
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,58.14,41.31
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,57.36,40.87
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,56.05,40.07
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,54.65,39.19
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,47.71,33.71
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,45.52,32.06
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,41.57,28.91
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,37.47,25.45
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,30.97,19.73
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,24.25,13.27
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,12.03,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,76.86,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,220.58,156.65
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,330.76,258.43
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,415.86,328.83
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,507.29,399.29
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,575.26,448.51
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,645.53,496.64
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,699.4,530.03
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,757.82,564.97
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,803.95,592.64
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,848.78,618.93
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,885.45,639.92
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,910.26,653.15
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,936.96,667.65
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,960.92,680.37
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,977.26,688.33
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,990.47,694.48
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,997.94,696.72
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,1002.01,697.04
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,999.54,693.49
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,993.62,688.01
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,982.28,680.78
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,967.54,671.58
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,946.74,657.32
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,922.77,641.2
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,894.87,624.0
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,864.27,605.03
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,829.56,582.14
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,792.69,557.81
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,753.42,532.95
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,712.23,505.41
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,666.83,473.77
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,620.02,440.35
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,571.42,404.65
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,521.85,367.28
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,470.14,327.46
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,418.73,286.81
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,365.95,244.74
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,313.58,202.26
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,260.68,159.28
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,200.18,112.49
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,148.69,77.02
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,99.37,51.78
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,64.86,46.7
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,64.4,46.54
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,57.16,40.97
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,55.95,40.24
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,53.8,38.63
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,51.56,36.86
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,46.71,32.99
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,41.63,28.74
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.02,22.09
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,25.01,13.69
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,53.39,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,186.54,130.44
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,287.18,224.48
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,378.05,300.36
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,473.07,376.17
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,543.34,428.29
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,616.07,479.51
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,678.01,519.72
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,740.76,558.63
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,784.19,584.65
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,831.21,612.58
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,870.65,633.59
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,908.2,652.95
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,935.39,667.2
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,949.52,673.23
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,967.91,682.14
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,983.29,689.19
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,990.99,691.58
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,995.37,692.11
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,994.28,690.33
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,989.76,686.55
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,978.87,679.94
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,964.6,671.34
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,944.19,657.57
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,920.64,641.92
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,893.23,624.87
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,863.09,606.04
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,828.79,583.5
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,792.27,559.44
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,752.6,534.12
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,711.06,506.08
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,665.76,474.28
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,619.08,440.74
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,569.89,404.47
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,519.79,366.58
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,468.38,326.72
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,417.3,286.13
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,364.56,244.01
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,312.27,201.55
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,251.28,152.71
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,199.28,112.18
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,148.15,77.07
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,99.18,52.32
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,65.91,47.55
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,65.14,47.14
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,57.5,41.25
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,55.94,40.25
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,53.81,38.64
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,51.58,36.88
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,46.73,33.01
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,41.67,28.76
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,33.62,21.74
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.22,12.98
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,38.75,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,169.88,116.77
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,268.94,209.86
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,355.72,282.86
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,456.54,363.46
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,528.53,417.87
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,603.07,471.29
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,667.75,514.23
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,733.48,556.05
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,781.8,585.46
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,824.59,610.44
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,864.65,633.05
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,902.87,654.02
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,930.52,667.83
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,944.9,673.15
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,963.15,680.16
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,978.42,685.27
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,986.57,687.46
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,991.4,687.8
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,989.76,684.82
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,984.72,679.97
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,973.36,672.79
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,958.66,663.7
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,938.35,650.27
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,914.94,634.97
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,887.7,617.89
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,857.79,599.12
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,822.99,577.5
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,786.16,554.44
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,746.6,529.15
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,705.24,500.95
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,660.65,469.89
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,614.77,437.14
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,566.35,401.62
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,517.06,364.5
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,441.77,309.51
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,405.7,284.15
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,364.64,254.2
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,326.16,226.08
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,291.93,199.73
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,255.85,172.34
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,185.87,115.06
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,99.14,53.7
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,105.59,79.17
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,155.2,118.75
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,105.14,79.54
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,66.6,48.89
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,64.64,47.48
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,62.63,45.92
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,54.83,39.57
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,47.54,33.4
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,37.18,24.48
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.47,14.5
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,27.67,13.89
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,53.84,37.49
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,103.93,79.08
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,147.22,114.8
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,192.64,151.95
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,254.44,200.91
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,409.8,322.75
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,579.22,447.72
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,634.42,484.18
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,689.49,520.25
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,739.25,551.0
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,788.01,580.28
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,821.7,599.68
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,860.43,621.9
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,890.77,637.34
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,918.48,650.49
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,930.75,655.99
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,940.02,659.88
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,948.41,662.02
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,946.08,657.67
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,937.62,652.36
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,925.98,645.1
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,718.99,507.8
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,492.94,349.16
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,488.47,346.31
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,483.73,342.14
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,419.83,297.72
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,358.94,255.03
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,546.24,393.12
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,695.4,497.05
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,652.7,465.22
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,608.5,432.86
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,469.25,333.6
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,381.95,270.99
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,372.12,264.28
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,366.86,259.98
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,344.01,237.89
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,308.06,201.25
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,251.9,156.73
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,204.69,120.66
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,134.39,83.67
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,136.6,99.2
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,117.91,89.58
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,119.96,91.78
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,70.61,52.32
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,8.25,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,78.67,49.79
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,143.31,110.45
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,230.67,183.55
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,310.48,249.08
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,250.89,200.81
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,183.38,144.63
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,243.37,192.57
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,321.04,252.42
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,426.5,334.03
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,554.75,429.04
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,554.88,424.57
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,532.56,405.07
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,551.61,417.08
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,569.09,427.7
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,754.1,561.1
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,913.18,668.89
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,806.77,590.46
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,688.3,503.51
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,646.43,472.76
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,620.17,452.03
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,591.71,431.14
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,551.83,402.44
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,572.07,416.41
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,579.34,421.18
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,637.37,463.03
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,692.47,501.7
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,738.13,537.99
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,761.48,558.28
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,723.53,531.27
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,684.23,503.26
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,605.33,444.0
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,541.28,395.49
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,512.32,374.59
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,482.73,352.59
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,452.12,328.61
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,408.45,291.63
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,360.84,253.85
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,328.45,228.02
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,267.31,176.85
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,202.32,123.25
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,168.1,103.63
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,146.03,99.06
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,120.66,94.56
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,115.76,90.93
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,105.54,83.01
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,94.61,74.36
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,79.75,62.12
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,63.93,48.87
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,56.62,42.7
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,49.02,36.03
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,37.2,25.52
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,24.93,13.72
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.26,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,9.65,2.11
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,16.26,7.7
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,22.88,13.25
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,30.39,19.45
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,37.92,25.54
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,79.0,58.69
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,124.19,94.28
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,165.77,126.88
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,207.61,159.05
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,217.08,165.2
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,226.56,171.4
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,362.15,273.37
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,501.36,372.63
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,575.25,423.37
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,666.59,484.64
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,690.11,499.44
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,711.96,513.63
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,710.11,511.7
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,706.64,508.91
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,726.49,522.73
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,743.98,534.78
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,751.91,540.11
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,757.12,543.61
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,780.56,559.65
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,794.71,569.36
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,778.92,562.23
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,752.61,547.76
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,715.33,521.9
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,676.97,494.87
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,635.55,465.28
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,593.1,434.26
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,547.89,400.33
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,502.68,365.61
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,454.92,328.22
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,406.56,289.4
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,358.31,250.04
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,311.39,211.39
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,263.75,172.73
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,218.04,137.23
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,173.68,107.11
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,133.35,87.18
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,108.08,83.59
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,104.35,80.88
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,100.18,77.9
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,95.71,74.63
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,88.07,68.63
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,80.0,62.11
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,71.75,55.2
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,59.82,44.9
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,43.69,30.69
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,27.8,15.58
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.46,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,41.06,22.0
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,77.46,56.97
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,136.68,106.77
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,185.83,147.9
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,229.74,183.61
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,274.55,218.97
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,264.56,208.83
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,235.1,183.47
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,354.92,277.45
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,461.41,357.98
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,564.74,432.89
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,651.94,494.11
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,679.31,509.54
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,704.66,523.68
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,639.32,472.35
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,552.6,406.7
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,784.64,575.51
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,969.03,696.36
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,826.96,596.51
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,641.71,462.34
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,711.28,511.94
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,763.42,547.75
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,850.15,611.88
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,902.33,647.65
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,875.81,630.1
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,846.66,611.41
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,747.37,540.52
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,652.18,468.87
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,629.2,453.67
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,605.51,437.35
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,612.5,446.37
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,606.98,444.27
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,543.77,396.53
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,499.58,362.99
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,466.59,337.19
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,427.49,305.43
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,364.06,254.07
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,298.97,198.78
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,252.54,163.68
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,227.09,147.67
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,199.99,136.64
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,191.88,141.21
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,152.24,119.96
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,131.85,103.82
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,119.03,93.88
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,105.51,83.19
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,93.18,73.14
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,80.3,62.44
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,67.16,51.39
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,53.54,39.63
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,39.06,26.87
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,24.16,12.63
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,13.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,14.52,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,117.8,71.76
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,224.42,174.48
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,306.4,244.38
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,395.73,317.38
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,468.24,375.03
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,544.51,432.95
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,613.69,482.26
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,677.03,525.71
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,728.6,560.18
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,779.48,593.5
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,822.3,619.76
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,863.58,644.6
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,893.73,662.25
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,915.35,674.2
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,937.17,685.41
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,956.09,694.72
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,834.99,610.17
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,692.01,505.26
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,668.05,487.34
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,659.26,478.83
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,712.73,514.82
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,749.27,538.56
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,742.55,532.97
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,740.2,530.42
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,805.22,577.79
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,846.86,604.62
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,814.67,581.32
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,780.07,557.25
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,740.46,531.46
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,699.06,502.58
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,654.91,470.75
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,609.08,437.06
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,560.64,402.05
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,511.32,365.14
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,460.1,325.68
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,405.98,283.27
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,353.75,241.02
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,302.3,198.73
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,250.07,156.1
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,198.82,116.14
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,141.9,77.05
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,94.19,54.48
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,70.05,52.01
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,68.35,50.86
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,66.7,49.81
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,64.89,48.61
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,61.31,45.88
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,57.5,42.86
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,51.25,37.7
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,43.28,30.84
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,33.15,21.84
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.69,11.22
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,16.73,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,135.1,80.19
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,233.47,181.52
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,323.07,258.12
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,421.82,338.92
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,501.1,400.61
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,578.66,457.57
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,645.41,504.38
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,713.31,550.4
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,763.29,581.86
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,812.44,611.96
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,848.86,632.7
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,888.95,655.6
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,917.66,670.55
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,943.72,683.71
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,963.08,692.48
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,968.51,692.43
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,976.88,696.36
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,981.95,698.33
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,982.07,695.93
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,978.81,691.59
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,967.75,684.38
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,953.35,675.22
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,936.5,663.26
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,916.3,649.26
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,888.65,632.23
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,858.24,613.35
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,823.6,590.35
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,786.68,565.74
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,746.14,539.47
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,703.73,510.16
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,658.35,476.88
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,611.58,441.87
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,562.27,405.79
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,512.05,367.82
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,459.44,326.19
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,406.65,283.3
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,353.04,238.9
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,299.83,194.35
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,246.64,150.53
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,194.75,110.09
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,133.59,68.38
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,83.68,45.82
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,61.56,44.91
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,61.29,44.89
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,59.78,43.93
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,52.91,38.5
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,50.6,36.79
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,48.2,34.91
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,43.59,31.11
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,38.81,26.95
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,30.62,19.61
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,22.09,10.42
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,134.23,76.63
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,264.03,206.25
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,365.07,292.65
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,472.38,380.11
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,544.15,435.37
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,618.7,490.13
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,681.98,534.44
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,742.7,575.38
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,790.53,605.8
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,837.16,634.7
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,873.33,656.08
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,897.48,669.1
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,925.04,684.17
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,949.87,697.32
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,967.45,705.93
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,981.94,712.64
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,989.76,716.27
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,994.17,717.88
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,992.0,714.23
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,986.36,708.53
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,975.32,699.24
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,960.84,687.92
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,941.08,673.59
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,918.1,657.3
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,889.83,638.96
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,858.76,618.77
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,823.96,594.8
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,786.86,569.28
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,746.03,542.3
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,703.28,512.39
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,657.39,479.03
