Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,610.21,443.98
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,480.32,347.95
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,403.73,291.26
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,409.33,293.24
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,406.41,283.29
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,353.5,239.8
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,293.48,190.71
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,240.34,147.0
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,188.95,107.07
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,138.31,73.47
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,90.01,52.18
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,63.36,46.4
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,63.29,46.55
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,61.72,45.55
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,60.02,44.41
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,57.7,42.71
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,55.31,40.85
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,49.8,36.22
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.61,29.96
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,32.81,21.25
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,22.72,10.44
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,87.84,45.65
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,173.83,133.76
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,289.03,231.08
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,404.41,326.08
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,480.33,386.47
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,566.48,451.65
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,644.45,507.81
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,724.11,563.26
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,775.29,596.5
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,825.62,628.51
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,864.44,650.63
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,907.31,675.13
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,936.92,691.41
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,963.79,705.83
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,983.2,715.3
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,988.73,715.78
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,997.07,718.35
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,1002.04,718.83
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,1001.48,715.91
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,997.43,710.95
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,986.48,703.18
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,972.09,693.37
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,952.44,679.13
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,929.55,662.93
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,900.95,644.22
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,869.6,623.73
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,834.84,599.71
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,797.73,574.16
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,756.26,546.78
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,712.94,516.13
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,666.79,481.78
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,619.12,445.72
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,568.88,407.94
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,517.76,368.51
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,464.58,326.54
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,411.11,283.28
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,356.59,238.92
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,302.54,194.37
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,247.82,149.68
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,185.34,101.77
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,132.42,67.21
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,81.81,45.71
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,62.9,45.61
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,62.3,45.33
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,60.81,44.5
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,53.86,39.13
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,51.58,37.44
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,49.21,35.59
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,44.21,31.47
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,39.02,26.95
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,30.81,19.58
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,21.21,8.97
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,121.4,61.31
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,237.09,183.71
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,336.37,268.95
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,452.65,363.92
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,526.95,421.59
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,604.08,478.54
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,672.89,525.95
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,743.13,572.46
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,787.41,599.83
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,835.11,628.99
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,875.32,652.64
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,913.59,674.64
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,930.95,682.2
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,955.61,694.72
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,973.6,701.35
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,988.49,706.04
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,996.19,709.09
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,1000.45,710.16
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,998.1,706.15
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,992.28,700.16
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,980.53,690.63
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,965.35,679.13
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,944.93,664.82
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,921.29,648.59
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,892.8,630.65
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,861.51,610.88
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,826.42,588.55
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,788.99,564.56
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,747.88,537.94
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,704.84,508.19
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,658.34,474.15
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,610.39,438.34
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,560.38,401.78
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,509.42,363.31
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,456.5,321.47
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,403.28,278.27
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,349.17,233.54
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,295.46,188.75
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,241.03,144.28
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,187.75,103.39
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,135.09,69.41
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,74.65,41.12
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,57.78,41.48
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,57.31,41.28
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,55.6,40.14
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,53.78,38.89
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,46.87,33.37
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,44.65,31.64
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,40.25,28.02
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,35.71,24.06
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,28.25,17.4
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,20.53,8.01
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,133.21,62.53
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,268.53,207.2
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,364.85,289.72
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,469.25,374.22
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,542.39,429.77
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,618.39,484.62
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,681.49,526.75
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,741.59,564.99
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,790.25,595.1
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,837.74,623.7
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,876.71,645.98
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,913.6,666.58
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,931.11,673.93
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,955.83,686.08
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,973.51,694.05
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,988.02,700.13
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,995.13,701.68
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,998.83,701.3
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,997.0,698.11
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,991.66,692.93
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,980.36,685.63
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,965.59,676.31
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,945.11,662.13
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,921.41,646.04
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,892.85,628.24
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,861.48,608.61
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,826.67,585.73
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,789.46,561.18
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,748.2,534.72
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,704.99,505.07
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,658.95,472.6
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,611.36,438.15
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,561.06,400.67
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,509.83,361.41
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,456.63,319.63
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,403.47,276.78
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,349.06,232.63
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,295.05,188.23
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,240.69,143.96
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,187.5,103.33
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,125.42,62.54
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,74.63,42.34
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,59.59,42.95
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,58.84,42.53
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,57.19,41.45
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,50.5,36.2
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,48.06,34.36
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,45.51,32.35
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,40.74,28.42
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,35.8,24.11
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,27.9,17.02
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.69,6.82
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,142.32,60.8
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,280.52,216.25
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,375.34,298.26
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,478.25,381.75
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,550.48,436.99
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,625.56,491.61
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,683.05,530.15
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,746.15,571.14
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,794.62,601.41
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,841.88,630.15
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,878.98,651.43
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,904.18,664.54
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,931.78,679.23
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,956.64,692.01
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,973.58,699.66
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,987.27,705.35
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,994.9,707.29
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,999.09,707.24
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,995.86,703.03
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,989.1,696.8
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,978.25,689.6
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,963.93,680.33
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,943.44,666.15
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,919.73,650.02
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,891.15,631.85
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,859.77,611.84
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,824.31,589.3
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,786.64,565.13
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,745.6,538.31
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,702.65,508.05
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,655.88,473.41
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,607.9,437.22
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,558.26,399.84
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,507.72,360.77
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,454.81,319.03
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,401.74,276.08
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,347.7,232.09
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,294.14,187.98
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,239.91,143.8
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,177.69,96.5
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,125.24,63.26
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,75.06,44.12
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,61.69,44.67
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,60.33,43.75
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,58.36,42.42
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,51.24,36.8
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,48.11,34.4
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,44.8,31.76
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,40.41,28.13
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,35.89,24.17
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,27.55,16.69
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.86,5.6
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,138.82,51.93
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,274.49,210.86
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,366.99,291.02
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,467.25,372.5
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,541.44,429.17
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,618.6,485.19
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,681.51,528.34
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,740.6,567.19
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,789.58,597.45
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,837.37,626.09
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,877.31,648.75
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,915.15,669.62
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,942.49,683.32
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,956.78,688.6
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,974.34,696.13
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,988.71,701.62
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,995.62,704.46
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,999.12,705.39
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,996.64,701.33
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,990.65,695.32
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,979.19,687.96
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,964.28,678.59
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,941.92,663.25
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,916.45,646.08
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,887.98,628.34
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,856.79,608.79
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,821.07,585.31
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,783.19,560.29
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,741.76,533.32
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,698.57,503.25
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,652.25,470.47
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,604.71,435.92
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,555.12,399.61
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,504.75,361.49
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,452.17,319.93
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,394.69,273.94
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,340.84,230.09
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,287.81,186.36
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,234.59,142.94
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,182.9,103.52
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,152.08,97.21
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,189.78,140.11
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,113.77,87.24
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,65.11,48.04
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,63.25,46.83
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,61.23,45.44
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,57.06,42.19
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,52.63,38.6
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,46.98,33.81
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,41.12,28.59
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,29.48,18.27
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.88,4.78
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,112.66,34.23
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,224.75,171.62
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,311.94,247.57
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,408.08,326.73
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,489.46,390.67
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,569.4,449.99
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,636.04,497.02
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,703.86,543.24
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,645.37,497.16
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,564.61,432.7
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,735.73,556.64
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,881.63,652.13
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,910.85,666.78
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,937.4,680.42
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,956.79,688.33
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,962.3,687.39
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,970.98,690.14
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,976.35,690.88
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,974.81,687.42
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,969.86,682.03
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,959.53,674.84
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,945.83,665.68
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,926.47,652.06
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,903.97,636.57
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,876.28,618.84
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,845.89,599.38
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,811.4,577.48
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,774.7,554.01
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,734.08,527.02
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,691.68,497.23
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,646.37,463.99
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,599.75,429.13
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,550.18,392.01
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,499.86,353.38
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,448.18,312.85
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,396.61,271.38
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,336.59,223.59
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,283.31,180.15
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,230.21,137.43
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,178.74,98.89
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,127.68,67.43
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,79.16,50.31
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,64.21,46.7
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,63.85,46.61
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,61.92,45.33
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,59.84,43.89
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,56.74,41.55
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,53.51,38.97
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,47.48,33.98
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,39.75,27.3
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,29.07,17.78
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,18.07,3.23
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,106.3,24.42
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,211.93,161.13
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,307.18,243.4
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,417.86,333.31
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,494.34,393.28
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,573.94,452.12
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,643.48,501.16
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,714.49,549.47
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,764.82,581.02
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,809.52,607.84
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,851.34,631.07
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,891.35,652.5
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,919.76,666.52
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,945.45,678.6
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,953.96,679.96
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,969.96,686.28
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,978.27,688.16
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,983.2,688.11
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,981.64,684.2
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,976.62,678.36
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,965.23,671.09
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,950.44,661.87
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,930.42,648.12
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,907.22,632.5
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,878.82,614.96
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,847.67,595.63
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,812.76,572.88
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,775.55,548.53
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,734.71,522.32
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,691.98,492.83
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,645.86,460.49
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,598.33,426.25
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,548.53,389.16
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,497.88,350.42
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,445.48,309.49
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,393.75,268.06
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,340.16,224.93
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,279.46,176.28
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,226.05,133.46
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,174.21,94.89
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,123.11,63.93
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,74.43,54.5
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,61.82,44.58
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,61.33,44.38
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,59.63,43.27
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,57.79,42.03
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,54.97,39.91
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,52.05,37.59
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,45.94,32.54
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,39.58,27.0
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.96,16.72
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,17.31,1.52
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,80.02,10.24
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,164.67,123.38
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,270.25,213.02
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,372.75,297.18
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,448.91,357.58
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,529.36,418.49
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,609.4,475.71
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,685.55,527.86
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,737.93,561.26
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,789.6,593.33
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,833.78,619.49
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,876.44,644.11
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,901.14,656.47
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,928.81,670.8
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,948.29,678.72
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,964.72,684.74
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,974.04,687.74
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,980.0,688.81
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,967.91,678.75
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,963.75,673.98
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,953.28,667.13
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,939.49,658.34
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,892.97,626.05
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,828.84,578.26
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,845.67,594.64
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,841.48,593.79
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,806.34,570.2
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,769.13,545.42
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,728.44,518.18
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,686.03,488.66
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,640.46,456.28
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,593.86,422.43
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,545.1,386.22
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,495.63,348.5
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,439.42,305.13
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,387.25,263.53
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,334.21,221.04
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,282.01,178.82
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,229.85,137.38
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,179.59,100.46
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,122.13,64.96
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,74.39,54.47
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,71.15,52.11
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,70.82,52.06
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,68.87,50.8
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,66.76,49.37
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,62.42,46.04
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,57.84,42.36
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,49.16,35.09
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,41.25,28.2
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,29.47,17.74
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,17.89,0.0
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,103.45,4.84
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,209.2,157.39
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,303.7,239.9
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,412.86,329.32
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,490.28,390.34
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,570.89,450.15
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,641.37,499.88
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,713.35,548.79
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,763.38,580.37
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,807.73,607.27
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,851.26,631.73
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,893.03,654.37
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,921.45,669.11
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,947.13,682.01
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,956.1,684.14
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,972.5,691.24
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,980.76,693.17
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,985.62,693.14
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,984.42,689.88
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,979.73,684.66
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,968.17,677.13
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,953.18,667.6
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,934.25,654.67
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,912.02,639.73
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,883.22,621.94
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,851.61,602.27
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,816.14,578.76
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,778.29,553.6
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,736.77,526.69
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,693.32,496.31
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,646.42,463.0
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,598.09,427.76
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,547.71,389.96
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,496.41,350.4
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,443.18,308.33
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,389.67,264.96
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,334.81,220.31
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,280.43,175.69
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,225.72,131.71
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,172.32,92.26
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,110.5,54.33
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,60.17,43.08
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,58.66,42.06
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,57.84,41.58
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,56.13,40.44
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,49.52,35.26
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,47.01,33.35
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,44.42,31.28
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,39.18,26.85
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,33.76,22.05
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,24.87,13.99
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,15.58,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,96.15,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,194.79,145.54
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,286.66,225.89
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,388.12,309.35
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,464.15,369.77
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,551.41,435.24
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,623.52,486.65
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,697.1,537.32
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,748.51,570.31
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,799.14,602.0
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,842.7,628.39
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,880.2,650.32
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,909.27,665.84
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,935.64,679.47
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,955.6,688.86
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,961.8,689.44
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,969.82,691.43
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,974.51,691.39
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,973.72,688.4
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,969.49,683.43
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,958.43,674.34
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,943.99,663.32
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,924.34,649.18
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,901.53,633.18
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,873.52,615.55
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,842.77,596.14
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,807.41,572.7
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,769.81,547.7
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,728.67,520.52
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,685.71,490.51
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,639.84,457.77
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,592.64,423.26
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,542.73,385.81
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,492.01,346.75
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,439.49,305.41
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,386.78,262.86
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,333.04,218.85
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,279.91,175.21
