Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,217.75,126.31
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,165.07,87.86
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,113.85,58.35
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,66.74,48.16
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,80.2,59.31
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,102.37,77.53
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,92.15,69.71
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,81.24,61.22
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,71.68,53.54
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,61.59,45.24
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,50.88,36.3
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,39.68,26.71
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,29.6,17.49
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,18.63,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,97.39,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,199.38,148.6
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,297.71,234.96
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,412.94,329.37
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,405.48,323.54
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,378.34,301.26
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,434.1,342.67
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,490.4,382.66
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,579.3,446.05
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,651.74,495.8
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,700.99,526.6
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,749.57,556.19
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,734.86,540.12
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,697.46,509.65
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,849.14,614.29
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,958.47,680.48
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,966.58,681.6
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,971.34,681.55
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,969.68,677.65
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,964.56,671.8
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,953.06,664.34
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,938.18,654.91
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,916.91,640.22
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,892.57,623.71
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,864.38,606.4
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,833.54,587.3
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,772.59,545.05
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,709.71,498.81
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,659.43,465.38
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,610.61,432.3
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,605.47,431.51
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,586.98,419.39
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,537.84,382.47
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,488.06,344.19
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,431.77,300.35
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,379.48,258.25
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,326.25,215.24
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,273.88,172.67
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,221.03,130.65
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,169.75,93.38
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,119.47,64.73
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,68.07,49.45
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,66.67,48.55
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,65.07,47.45
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,63.19,46.21
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,61.16,44.82
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,56.94,41.45
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,52.49,37.76
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,45.98,32.27
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,37.62,25.0
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,26.08,14.61
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,14.18,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,73.82,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,155.05,114.08
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,260.75,205.1
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,362.49,289.18
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,439.52,350.92
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,521.06,413.4
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,599.06,468.91
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,673.1,519.21
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,725.92,553.37
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,778.09,586.2
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,822.04,611.57
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,864.46,635.36
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,889.05,647.05
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,916.92,660.77
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,936.27,669.03
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,952.57,675.31
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,961.65,676.61
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,967.39,675.83
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,935.38,652.0
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,887.17,614.11
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,919.28,636.57
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,925.27,637.88
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,909.89,626.12
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,881.53,606.7
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,854.3,590.3
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,824.49,572.19
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,723.69,502.99
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,627.79,435.59
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,660.03,461.77
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,670.73,471.55
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,625.62,439.11
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,579.8,405.87
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,531.53,371.48
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,482.97,335.82
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,428.65,294.78
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,380.45,257.25
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,329.81,217.3
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,280.57,178.38
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,239.35,154.57
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,237.86,162.88
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,168.08,109.91
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,101.21,75.13
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,99.77,74.37
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,96.55,72.1
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,91.62,68.59
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,86.39,64.76
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,78.62,58.74
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,70.46,52.2
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,60.12,43.68
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,46.78,32.36
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,30.18,17.59
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.95,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,25.67,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,56.57,37.87
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,147.15,113.46
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,227.05,179.37
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,263.36,209.41
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,318.34,252.57
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,303.84,239.18
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,300.75,234.27
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,403.13,312.63
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,527.76,402.84
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,647.74,486.19
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,753.52,556.59
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,723.96,530.85
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,672.75,492.54
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,704.17,511.28
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,733.87,527.68
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,608.59,440.02
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,483.6,351.14
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,494.95,359.93
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,505.72,367.23
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,477.79,346.88
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,450.51,327.19
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,513.43,371.12
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,580.3,415.94
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,564.3,404.16
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,548.09,392.95
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,519.25,373.37
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,494.95,356.81
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,452.3,327.81
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,412.1,300.27
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,430.97,314.14
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,439.57,320.14
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,457.48,332.65
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,456.94,330.9
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,421.57,304.19
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,385.32,276.39
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,331.59,238.33
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,297.58,215.59
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,260.36,182.72
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,210.14,140.73
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,182.11,127.7
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,157.81,124.74
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,142.04,112.45
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,126.47,100.16
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,110.91,87.88
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,95.2,75.24
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,78.62,61.45
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,61.87,47.24
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,46.07,33.66
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,29.99,19.63
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,17.61,8.26
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.01,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,22.31,11.32
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,49.07,34.14
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,74.21,55.42
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,105.75,82.02
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,149.16,117.86
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,138.35,108.22
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,138.98,107.71
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,84.47,63.31
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,38.85,26.02
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,192.52,150.34
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,356.43,277.61
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,335.83,259.77
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,315.22,242.36
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,384.23,295.04
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,452.38,346.04
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,385.32,293.86
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,305.38,231.97
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,537.61,409.53
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,747.18,561.61
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,547.82,413.67
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,357.07,268.67
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,549.78,414.82
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,727.62,542.8
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,447.82,338.69
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,172.31,128.55
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,162.82,121.55
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,153.47,114.33
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,121.39,89.52
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,89.75,64.93
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,161.2,120.39
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,229.98,172.76
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,199.85,149.83
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,170.2,127.33
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,241.91,181.8
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,307.49,230.21
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,195.45,146.28
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,83.44,60.69
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,84.27,61.61
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,85.05,62.42
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,92.36,68.58
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,99.26,77.99
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,116.93,93.03
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,132.8,106.6
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,116.93,93.88
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,100.91,80.85
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,83.69,66.36
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,66.28,51.44
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,49.45,36.82
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,32.41,21.81
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,19.39,9.56
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.37,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,10.91,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,21.16,10.54
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,45.13,31.2
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,67.37,50.04
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,96.19,74.43
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,125.12,98.51
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,103.16,79.89
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,84.15,63.64
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,109.06,83.61
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,133.89,103.18
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,144.54,111.28
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,155.3,119.45
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,152.26,116.63
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,149.58,114.17
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,130.97,98.99
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,112.98,84.4
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,115.23,86.01
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,117.48,87.59
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,180.62,136.7
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,243.81,184.78
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,219.52,165.89
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,195.73,147.6
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,142.92,106.62
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,91.05,66.08
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,112.4,82.77
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,133.51,99.07
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,157.25,117.34
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,180.47,135.1
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,240.88,180.75
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,299.17,223.92
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,191.29,143.04
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,83.5,60.27
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,117.61,87.09
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,150.68,112.71
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,185.05,139.11
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,217.4,163.77
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,176.34,132.95
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,135.83,102.29
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,175.26,132.79
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,196.75,149.16
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,184.04,139.84
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,171.77,137.97
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,148.52,119.38
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,130.56,104.97
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,114.68,92.27
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,98.64,79.18
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,81.03,64.32
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,63.21,49.0
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,47.08,34.85
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,30.77,20.39
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,17.62,7.95
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.55,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,8.78,1.01
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,17.15,8.37
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,25.53,15.54
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,35.71,24.16
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,45.9,32.66
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,54.77,39.86
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,63.67,46.93
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,84.78,63.94
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,106.37,81.11
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,185.03,143.9
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,283.13,219.61
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,288.53,222.43
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,293.86,225.52
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,359.53,274.44
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,424.36,321.26
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,438.85,330.68
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,452.94,339.98
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,390.45,292.38
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,316.95,236.82
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,312.64,233.48
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,308.44,229.99
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,457.11,338.88
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,596.87,435.66
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,484.34,355.05
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,384.96,283.56
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,480.42,352.7
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,562.79,409.29
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,456.48,333.97
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,360.4,265.28
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,203.11,150.6
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,45.36,30.05
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,148.07,110.08
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,244.73,183.42
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,306.5,228.39
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,351.86,259.65
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,276.72,205.32
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,210.59,158.31
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,202.02,152.24
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,193.03,145.8
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,165.15,125.43
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,138.9,110.72
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,142.05,113.8
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,136.72,109.82
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,120.65,96.99
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,104.17,83.58
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,87.59,69.65
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,72.66,56.83
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,54.85,41.35
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,36.87,25.46
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,21.78,10.79
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.37,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,9.55,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,18.5,8.18
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,39.93,26.67
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,61.07,44.45
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,86.31,65.58
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,111.23,86.1
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,192.76,152.83
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,265.24,210.51
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,257.45,202.53
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,248.41,193.71
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,392.64,306.18
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,522.01,402.62
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,551.83,422.21
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,580.31,441.14
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,574.87,433.84
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,567.64,425.58
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,627.94,468.84
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,703.02,520.93
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,621.04,459.45
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,555.42,409.64
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,601.91,443.21
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,645.58,473.83
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,653.38,478.86
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,659.21,482.74
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,663.81,485.82
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,659.3,482.69
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,469.13,346.54
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,292.03,215.65
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,290.58,215.05
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,288.98,213.9
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,293.69,217.44
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,297.91,220.63
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,364.69,270.25
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,428.05,315.33
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,382.71,281.58
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,341.69,251.51
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,304.76,224.78
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,263.21,195.02
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,189.81,141.14
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,123.54,91.93
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,135.89,102.07
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,146.8,116.4
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,127.84,101.23
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,108.56,85.68
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,94.32,74.28
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,79.93,62.54
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,65.41,50.44
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,50.75,37.94
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,37.51,26.43
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,23.79,14.34
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,13.64,4.32
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,12.73,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,28.51,15.55
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,74.83,55.51
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,115.46,90.18
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,154.12,122.64
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,192.88,154.43
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,449.18,361.25
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,688.16,536.69
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,530.43,415.61
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,309.1,241.14
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,433.36,337.2
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,561.3,430.54
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,433.96,332.73
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,304.63,232.13
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,422.16,320.94
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,556.59,417.04
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,595.59,443.15
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,633.22,468.53
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,652.74,480.88
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,684.41,501.33
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,668.63,489.32
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,665.33,486.04
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,676.52,491.95
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,675.16,489.41
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,674.71,488.99
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,671.87,486.88
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,651.95,473.12
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,631.04,458.69
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,505.63,369.96
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,394.06,289.56
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,472.64,348.3
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,534.6,391.42
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,504.24,368.04
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,470.57,341.99
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,332.76,243.47
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,241.83,180.16
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,249.49,175.57
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,250.16,159.52
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,204.13,125.81
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,178.14,112.53
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,147.87,103.14
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,155.36,123.73
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,116.94,92.57
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,83.93,65.44
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,71.17,55.09
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,57.58,43.82
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,53.16,40.1
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,48.52,36.04
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,41.36,29.67
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,32.49,21.55
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,20.74,8.92
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.28,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,27.18,14.25
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,78.08,57.93
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,123.33,96.43
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,179.92,143.52
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,224.96,180.49
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,445.99,359.23
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,660.88,520.92
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,714.15,555.89
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,766.81,590.52
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,650.31,501.29
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,492.91,378.5
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,715.3,546.6
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,910.56,680.72
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,861.9,643.21
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,792.3,588.63
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,886.02,656.09
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,952.32,698.26
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,829.21,610.07
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,664.57,487.42
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,627.25,460.3
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,590.17,432.63
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,614.65,450.26
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,636.44,465.57
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,602.83,440.93
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,570.1,417.17
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,598.22,438.09
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,620.34,454.09
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,539.78,395.75
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,465.89,342.11
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,431.2,317.24
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,395.3,291.29
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,433.25,318.77
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,453.29,330.91
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,410.29,295.4
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,358.67,249.86
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,305.76,205.21
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,253.9,161.82
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,216.89,139.99
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,212.84,147.28
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,137.45,93.1
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,73.06,55.38
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,97.51,75.94
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,125.56,99.34
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,111.33,88.06
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,96.37,76.02
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,73.36,56.91
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,52.96,39.62
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,44.01,31.74
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,34.75,23.25
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,21.16,8.39
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,8.19,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,9.21,1.8
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,14.06,5.93
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,19.79,10.77
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,25.53,15.56
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,35.71,23.93
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,45.9,32.22
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,61.9,45.14
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,78.05,58.02
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,86.87,64.74
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,95.68,71.39
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,97.39,72.5
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,99.16,73.68
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,133.89,100.69
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,168.77,127.34
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,167.36,125.93
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,166.03,124.69
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,171.27,128.56
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,176.44,132.36
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,188.41,141.35
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,200.18,150.15
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,205.36,153.63
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,210.39,157.02
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,194.72,145.05
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,179.25,133.28
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,196.87,146.63
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,214.07,159.54
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,255.86,190.77
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,296.11,220.45
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,177.32,131.64
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,57.83,39.85
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,53.79,36.9
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,49.75,33.86
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,38.15,24.74
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,26.59,15.6
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,22.58,12.44
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,18.58,9.28
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,93.65,68.97
