Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,160.32,121.0
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,110.47,82.65
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,57.49,43.04
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,103.5,81.82
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,141.91,113.79
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,103.42,82.09
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,70.78,54.94
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,64.87,50.04
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,58.74,44.68
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,47.71,34.99
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,37.17,25.31
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,19.14,6.21
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,16.74,6.37
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,36.67,24.2
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,56.64,41.29
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,80.87,61.81
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,104.62,81.59
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,96.6,74.6
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,90.63,69.24
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,157.13,123.56
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,241.25,190.33
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,276.65,216.87
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,311.74,242.83
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,336.51,260.67
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,360.8,277.98
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,424.02,324.45
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,503.97,381.48
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,539.44,405.06
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,573.6,427.28
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,641.51,472.76
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,720.62,522.77
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,636.73,460.82
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,568.0,410.08
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,607.68,434.82
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,643.84,454.92
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,590.13,421.17
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,538.87,388.61
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,476.9,347.64
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,421.96,310.01
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,451.88,332.57
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,474.03,348.82
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,419.33,309.92
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,365.46,271.46
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,329.14,245.83
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,294.74,221.21
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,286.38,215.25
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,277.31,208.57
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,256.03,192.66
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,235.22,177.13
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,214.46,161.73
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,194.2,146.9
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,170.06,129.49
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,159.81,128.07
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,136.22,109.08
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,123.84,99.23
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,109.23,87.51
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,93.85,74.91
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,79.32,62.61
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,64.16,49.5
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,49.04,36.21
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,33.38,22.14
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,17.17,3.9
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,109.53,85.57
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,233.4,184.61
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,241.28,189.35
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,248.45,193.73
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,300.79,233.59
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,353.0,272.38
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,376.96,289.22
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,400.31,305.57
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,553.2,419.6
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,705.73,527.79
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,717.85,533.91
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,727.93,539.58
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,608.56,451.62
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,492.31,364.74
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,441.16,327.41
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,391.89,290.87
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,664.25,497.33
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,875.44,644.26
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,847.29,623.63
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,816.35,602.82
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,781.17,577.93
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,743.61,551.41
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,655.35,484.1
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,581.81,427.36
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,579.23,428.22
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,563.26,416.57
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,512.86,376.61
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,461.69,335.11
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,398.09,285.84
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,362.01,258.84
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,307.02,209.92
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,240.48,149.75
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,187.57,108.32
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,137.17,74.97
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,87.01,53.86
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,65.41,49.15
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,65.37,49.34
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,65.34,49.51
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,63.01,47.84
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,60.55,45.99
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,56.22,42.43
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,50.26,37.29
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,41.17,29.22
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,31.8,20.52
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,16.08,1.82
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,45.71,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,130.82,85.5
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,240.92,189.75
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,343.23,276.5
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,424.77,344.55
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,511.48,414.08
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,591.03,474.04
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,667.05,529.31
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,721.32,566.56
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,774.95,602.55
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,822.37,633.37
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,863.36,659.22
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,893.55,678.06
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,921.03,695.02
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,943.62,707.19
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,952.78,710.25
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,961.54,714.72
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,966.86,717.0
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,966.4,714.46
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,962.44,709.74
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,950.32,700.51
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,934.74,689.14
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,914.42,673.66
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,890.84,656.12
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,861.09,635.84
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,828.54,613.66
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,792.14,588.78
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,753.35,562.13
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,710.93,530.76
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,666.59,497.33
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,619.0,460.05
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,570.05,421.02
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,518.19,380.49
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,465.58,338.14
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,411.4,292.94
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,351.55,242.85
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,296.06,195.54
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,241.49,149.74
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,187.66,107.76
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,136.14,74.12
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,85.28,54.01
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,66.36,49.76
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,66.02,49.69
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,65.66,49.58
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,63.31,47.9
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,60.85,46.05
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,56.09,42.13
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,51.15,37.85
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,40.91,28.82
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,31.89,20.36
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,74.13,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,202.46,131.85
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,313.68,247.44
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,430.64,346.05
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,510.84,411.46
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,594.85,476.68
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,663.7,527.0
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,730.16,573.71
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,780.6,606.75
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,829.89,638.12
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,870.17,662.71
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,898.97,679.06
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,926.47,695.6
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,951.07,710.16
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,968.52,718.52
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,982.62,724.76
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,988.7,727.25
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,991.19,727.58
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,987.05,722.27
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,979.25,714.78
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,965.91,704.99
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,949.0,693.01
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,924.5,675.02
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,896.83,655.1
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,866.18,634.33
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,832.66,611.65
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,795.03,586.33
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,755.06,559.3
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,711.35,527.63
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,665.74,493.7
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,617.28,457.05
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,567.62,418.58
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,515.29,377.08
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,462.2,333.87
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,407.95,288.9
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,348.32,239.3
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,292.25,191.85
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,237.17,145.98
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,183.27,104.24
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,131.44,70.95
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,80.38,52.0
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,64.61,48.31
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,63.5,47.59
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,62.28,46.76
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,59.76,44.92
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,57.1,42.89
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,53.39,39.84
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,49.61,36.53
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,39.08,27.24
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,29.6,18.36
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,70.84,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,193.54,122.58
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,297.4,233.81
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,404.18,323.63
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,486.12,389.5
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,571.85,454.31
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,638.5,502.02
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,706.15,548.63
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,758.11,583.09
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,804.3,612.78
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,846.27,637.8
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,886.25,661.01
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,914.87,677.22
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,940.64,691.55
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,949.78,693.65
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,966.04,700.61
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,972.21,702.47
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,974.91,702.35
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,972.98,698.09
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,967.46,691.76
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,954.12,682.05
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,937.31,670.34
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,915.63,654.93
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,890.69,637.58
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,860.12,617.94
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,826.71,596.46
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,789.44,572.35
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,749.74,546.49
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,706.09,515.97
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,660.55,483.25
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,612.31,446.89
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,562.64,408.64
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,509.91,368.7
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,456.47,326.82
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,374.81,267.55
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,344.37,249.62
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,303.83,211.79
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,251.96,162.32
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,194.42,130.59
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,199.14,147.73
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,181.83,143.36
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,161.74,127.97
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,106.44,83.28
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,62.31,46.95
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,59.11,44.58
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,55.7,41.89
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,51.1,38.07
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,46.33,33.89
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,37.68,26.16
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,27.3,16.44
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,45.08,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,125.46,74.89
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,238.75,185.59
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,341.41,270.81
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,421.84,335.55
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,507.33,400.81
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,583.11,454.72
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,654.42,503.16
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,708.76,537.53
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,762.47,570.28
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,611.48,459.73
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,419.07,315.33
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,531.28,397.85
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,663.7,487.09
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,605.5,440.24
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,526.78,381.9
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,682.62,491.34
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,835.35,590.71
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,811.12,571.56
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,784.57,553.33
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,775.15,547.95
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,755.14,535.68
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,789.27,558.23
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,810.3,571.7
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,743.55,527.58
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,678.0,484.19
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,717.41,516.99
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,733.93,532.53
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,692.0,503.16
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,648.33,472.34
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,556.35,404.95
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,490.33,356.13
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,448.92,326.62
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,418.13,304.09
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,386.6,276.41
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,340.13,232.53
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,288.9,194.54
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,260.98,177.02
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,219.57,148.62
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,195.55,136.86
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,157.17,124.24
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,145.02,115.1
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,142.42,113.42
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,129.99,103.59
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,113.8,90.67
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,97.01,76.97
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,80.23,62.81
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,62.93,47.88
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,45.75,32.85
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,28.1,16.87
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,14.72,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,49.92,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,146.42,84.94
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,247.31,192.62
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,349.02,277.44
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,428.55,340.94
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,519.46,409.08
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,586.42,455.79
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,654.43,501.24
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,708.34,534.31
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,761.62,565.48
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,804.68,587.42
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,846.05,607.47
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,876.25,624.63
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,898.64,637.09
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,917.27,647.4
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,932.73,655.86
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,941.74,661.78
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,947.35,665.79
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,944.73,665.72
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,938.61,663.51
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,795.94,569.52
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,632.93,455.2
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,589.8,425.71
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,547.91,395.77
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,597.43,431.62
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,644.3,464.29
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,652.41,471.19
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,654.57,473.98
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,656.08,478.27
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,642.32,470.67
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,594.84,435.63
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,545.97,398.83
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,494.74,359.08
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,443.11,317.88
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,343.73,246.63
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,305.4,224.43
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,273.09,189.98
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,232.78,144.92
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,174.01,100.57
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,124.53,70.5
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,76.77,58.49
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,76.09,58.33
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,97.23,76.18
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,133.67,106.66
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,96.6,76.26
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,65.47,50.34
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,57.29,43.39
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,49.74,36.72
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,38.72,26.92
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,27.29,15.98
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,46.1,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,137.66,76.02
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,237.08,185.4
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,335.53,269.28
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,414.21,334.02
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,497.9,399.53
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,572.79,454.62
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,643.51,504.41
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,697.99,542.09
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,751.84,578.59
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,796.19,606.62
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,838.96,633.16
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,869.34,651.89
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,891.47,665.1
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,913.27,677.55
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,931.99,687.97
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,940.47,692.39
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,945.52,694.78
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,944.8,692.16
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,930.79,680.96
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,767.93,566.42
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,576.06,423.84
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,537.52,396.54
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,492.71,363.95
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,541.13,399.48
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,577.78,425.9
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,667.52,495.1
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,722.66,537.37
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,681.51,506.67
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,638.64,474.65
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,561.54,415.5
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,506.71,372.99
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,478.87,352.26
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,439.06,319.01
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,386.64,275.32
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,336.11,232.55
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,283.17,187.74
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,224.39,139.66
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,171.6,99.56
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,120.45,68.31
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,105.98,82.73
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,140.23,111.5
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,102.81,80.87
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,70.04,53.74
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,66.35,50.93
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,62.44,47.82
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,54.87,41.42
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,47.61,35.04
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,36.88,25.44
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,25.78,14.56
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,44.73,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,133.27,69.37
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,238.03,186.53
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,342.19,275.9
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,184.52,150.49
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.03,0.19
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,113.17,89.12
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,236.21,188.56
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,512.83,410.64
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,765.47,596.5
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,654.92,509.89
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,503.13,390.07
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,506.31,390.75
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,507.44,389.37
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,508.38,387.5
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,508.06,384.81
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,528.32,398.68
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,547.42,411.6
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,618.83,463.34
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,700.96,520.99
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,743.61,551.86
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,791.68,586.0
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,715.13,529.46
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,642.92,475.97
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,741.46,553.57
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,801.58,598.98
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,514.2,389.56
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,247.24,183.51
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,462.02,350.67
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,638.33,479.2
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,419.44,315.07
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,261.51,194.58
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,355.84,265.24
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,437.27,318.72
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,383.25,272.48
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,329.5,226.14
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,197.89,134.48
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,162.12,121.97
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,191.32,141.86
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,201.44,148.82
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,115.79,91.18
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,64.38,48.81
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,51.34,38.02
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,64.56,49.39
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,50.23,37.44
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,51.62,38.79
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,47.61,35.3
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,43.54,31.55
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,33.16,22.25
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,23.49,12.4
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,13.64,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,52.3,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,148.18,72.4
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,252.85,197.79
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,360.29,289.69
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,221.65,180.07
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,59.64,43.74
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,178.01,142.63
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,310.82,248.85
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,358.2,284.27
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,405.51,319.05
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,500.27,389.55
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,578.8,446.08
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,646.28,494.54
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,731.72,554.31
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,637.81,481.72
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,540.17,406.46
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,586.6,440.25
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,631.55,471.91
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,601.58,447.53
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,571.22,423.35
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,608.18,449.99
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,642.5,474.17
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,638.78,471.02
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,633.72,467.16
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,558.58,412.44
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,484.11,357.91
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,527.23,389.41
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,561.09,413.23
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,568.88,420.3
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,570.56,422.48
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,502.59,372.13
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,449.03,332.43
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,448.72,331.28
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,433.29,316.7
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,381.43,276.83
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,344.82,249.02
