Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,294.26,212.13
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,263.11,191.22
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,234.0,166.9
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,186.09,131.89
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,148.1,117.14
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,121.93,96.33
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,124.89,99.16
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,125.05,99.64
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,109.23,86.91
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,92.85,73.47
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,75.9,59.19
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,58.43,44.11
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,41.12,28.84
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,23.89,12.25
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,26.43,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,78.83,32.6
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,177.35,137.25
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,271.72,218.05
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,337.29,272.18
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,391.03,315.02
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,494.24,394.94
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,603.11,474.59
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,665.66,517.01
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,721.2,553.48
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,641.71,491.41
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,542.84,414.18
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,632.63,480.45
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,742.23,557.13
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,836.05,621.78
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,915.59,671.76
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,924.75,675.74
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,930.51,678.24
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,930.08,675.9
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,926.14,671.49
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,851.76,619.98
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,767.71,558.05
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,816.63,594.9
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,849.59,617.51
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,820.39,597.7
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,788.54,576.57
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,700.78,511.76
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,619.12,450.79
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,511.71,374.2
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,418.25,306.41
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,373.4,274.44
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,331.39,244.11
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,389.66,285.92
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,429.8,310.66
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,382.2,270.54
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,326.74,221.99
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,233.96,160.28
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,212.2,157.07
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,169.18,111.8
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,114.21,66.34
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,79.66,60.47
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,79.08,60.39
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,76.85,58.77
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,74.43,56.97
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,70.52,54.0
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,64.83,49.4
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,56.81,42.65
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,48.47,35.34
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,35.81,24.11
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,22.69,10.62
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,42.22,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,124.55,48.41
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,227.36,175.75
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,324.95,259.65
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,405.4,325.81
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,490.79,392.47
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,563.02,445.37
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,631.62,493.15
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,686.56,529.54
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,740.86,564.42
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,782.91,590.26
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,823.12,614.48
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,854.47,633.3
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,883.27,650.39
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,903.81,660.68
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,915.56,665.33
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,924.59,669.74
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,930.22,672.11
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,706.28,517.13
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,443.31,324.43
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,697.72,512.84
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,897.67,648.07
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,875.61,630.65
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,850.56,613.29
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,716.25,518.46
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,582.97,420.96
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,663.05,483.06
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,713.41,521.5
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,670.46,490.18
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,625.99,457.75
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,578.93,422.66
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,531.01,386.03
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,479.95,346.76
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,428.7,306.15
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,371.74,262.47
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,334.89,235.36
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,297.35,207.37
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,259.41,180.81
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,228.77,161.68
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,195.89,142.66
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,170.92,134.43
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,152.88,120.64
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,136.19,107.74
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,119.32,94.46
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,101.91,80.45
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,84.32,65.99
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,65.87,50.34
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,47.19,34.22
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,30.54,19.68
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.2,3.34
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,6.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.27,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,7.91,0.91
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,34.4,22.67
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,61.02,44.14
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,184.9,143.37
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,311.41,239.93
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,434.39,331.42
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,540.06,406.55
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,550.33,410.07
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,559.12,413.19
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,433.38,321.47
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,281.66,209.06
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,396.74,293.18
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,495.41,361.22
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,419.88,306.61
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,347.54,254.47
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,610.66,447.19
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,826.38,592.38
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,707.77,507.28
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,593.42,426.31
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,439.19,319.31
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,293.75,214.54
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,423.13,309.45
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,531.95,384.64
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,536.97,388.61
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,522.94,377.85
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,473.8,340.29
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,424.85,302.02
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,372.57,260.07
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,318.56,215.66
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,264.68,181.44
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,253.73,183.52
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,223.42,161.56
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,193.12,141.64
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,166.51,131.44
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,140.25,110.89
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,107.77,84.64
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,80.26,62.09
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,74.5,57.59
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,68.46,52.68
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,59.06,44.7
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,49.26,36.08
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,35.09,23.44
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,21.05,7.7
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,30.32,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,84.75,21.05
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,201.26,154.8
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,297.51,237.73
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,377.21,303.74
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,461.9,370.6
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,532.47,423.92
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,605.45,476.2
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,485.49,381.12
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,353.68,275.09
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,592.11,457.14
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,815.32,611.26
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,729.29,545.64
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,625.58,467.36
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,774.38,573.38
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,914.26,662.76
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,769.69,561.39
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,597.07,436.98
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,688.11,501.37
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,772.08,557.08
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,706.24,509.57
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,641.97,463.89
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,531.42,385.89
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,418.67,304.73
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,276.64,203.32
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,138.38,100.66
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,353.46,261.92
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,545.26,396.59
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,534.07,387.79
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,517.11,375.99
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,510.87,371.84
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,492.14,357.84
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,451.91,327.64
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,418.75,301.91
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,374.11,264.75
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,317.9,216.06
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,250.75,173.03
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,241.66,177.99
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,192.73,131.21
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,119.09,75.48
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,123.79,97.09
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,153.06,121.64
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,115.56,91.19
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,86.37,67.26
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,79.39,61.75
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,72.06,55.73
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,62.02,47.18
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,52.85,39.04
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,36.4,24.39
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,19.47,5.36
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,24.39,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,70.78,11.19
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,169.61,129.47
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,260.55,207.65
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,353.75,284.05
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,437.97,351.01
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,507.27,404.11
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,578.76,457.01
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,635.01,496.54
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,691.36,534.76
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,744.11,569.57
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,788.56,597.96
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,822.42,619.15
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,853.83,638.58
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,876.31,650.61
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,895.85,660.72
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,815.78,601.23
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,723.88,532.14
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,823.8,603.72
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,909.06,660.21
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,892.25,647.77
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,878.5,638.28
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,860.93,626.35
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,839.94,612.25
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,767.79,559.97
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,696.51,507.05
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,470.34,346.45
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,263.74,193.48
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,459.13,342.05
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,617.09,453.98
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,569.52,417.21
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,520.67,379.61
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,469.73,339.98
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,418.59,298.98
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,366.43,255.92
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,309.51,208.98
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,256.63,165.54
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,205.32,125.08
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,175.12,114.92
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,188.58,139.13
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,123.99,97.24
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,82.22,63.33
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,79.7,61.5
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,76.98,59.45
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,70.95,54.66
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,65.12,49.87
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,55.95,42.02
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,46.4,33.57
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,32.88,21.38
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,19.44,3.5
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,47.4,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,132.0,13.93
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,255.45,196.83
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,372.71,298.48
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,456.33,367.95
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,544.39,436.73
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,460.99,370.21
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,336.28,268.63
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,356.79,282.94
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,375.34,294.9
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,368.55,286.88
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,342.26,264.37
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,371.11,285.34
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,399.34,305.48
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,468.16,355.28
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,518.31,390.52
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,526.09,394.69
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,532.87,398.38
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,607.28,451.95
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,691.94,510.74
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,731.21,538.82
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,775.79,570.15
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,705.89,518.04
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,646.83,473.62
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,729.95,538.76
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,782.48,578.8
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,744.37,552.52
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,704.24,523.35
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,629.49,465.84
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,564.84,415.91
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,371.8,275.77
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,211.2,156.2
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,188.84,139.75
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,166.89,123.32
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,194.23,144.15
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,219.27,163.07
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,214.79,159.74
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,216.27,161.01
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,210.48,154.97
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,185.98,137.74
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,144.27,113.88
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,109.56,86.01
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,85.93,66.71
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,59.19,44.52
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,56.05,42.09
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,52.79,39.43
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,46.74,34.21
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,40.47,28.53
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,28.75,17.86
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.13,0.46
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.18,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,17.16,7.78
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,28.21,17.33
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,42.47,29.37
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,57.97,42.29
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,226.16,182.5
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,399.55,320.13
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,579.05,459.31
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,761.88,590.04
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,681.03,527.29
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,578.33,445.79
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,752.81,576.41
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,900.23,676.34
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,699.76,530.13
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,440.94,332.33
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,718.67,543.3
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,934.51,691.62
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,853.45,631.84
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,736.59,543.24
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,833.96,616.93
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,892.83,656.89
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,870.71,640.12
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,845.39,621.83
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,725.17,535.04
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,600.18,440.31
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,516.63,380.17
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,439.61,323.8
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,441.8,325.76
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,438.49,323.37
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,458.85,338.37
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,464.55,341.71
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,445.22,325.14
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,410.85,293.09
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,353.45,245.72
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,300.61,202.09
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,247.77,158.53
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,196.57,118.41
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,145.92,84.17
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,98.09,62.88
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,83.28,63.91
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,82.79,63.9
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,81.38,62.96
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,78.73,60.96
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,72.83,56.26
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,66.67,51.17
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,57.86,43.49
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,49.83,36.16
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,33.63,21.55
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,17.52,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,70.57,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,192.68,145.21
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,293.36,232.79
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,378.38,304.3
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,469.47,377.89
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,540.03,431.76
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,620.99,490.99
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,676.7,530.41
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,731.86,568.63
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,657.58,509.95
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,563.77,434.97
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,563.51,431.55
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,542.69,413.18
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,743.05,561.87
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,912.15,676.84
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,920.14,679.69
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,924.68,681.48
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,847.48,626.62
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,745.99,551.06
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,831.77,615.22
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,888.32,653.96
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,861.87,634.06
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,840.25,618.07
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,810.41,597.6
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,777.81,575.28
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,671.46,494.87
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,573.53,419.4
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,524.44,384.03
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,478.5,350.56
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,508.38,373.93
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,515.32,376.72
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,463.51,334.7
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,406.02,287.75
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,352.31,242.88
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,300.34,199.11
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,246.52,154.8
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,194.09,114.02
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,135.1,74.29
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,85.6,54.1
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,73.23,55.36
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,72.56,55.14
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,71.34,54.34
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,70.1,53.49
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,65.87,50.17
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,59.75,45.11
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,51.81,38.28
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,43.61,30.91
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,29.92,18.37
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.25,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.19,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,31.94,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,156.66,117.32
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,257.56,205.2
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,357.94,289.08
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,451.52,365.16
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,533.72,429.21
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,627.42,498.07
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,685.18,537.71
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,742.39,575.9
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,793.36,608.65
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,842.96,639.75
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,868.43,653.7
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,896.81,669.7
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,918.31,680.95
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,936.61,690.1
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,944.09,693.53
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,938.37,688.44
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,936.29,684.95
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,930.66,679.24
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,917.08,669.54
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,900.04,657.73
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,876.82,640.63
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,850.5,621.6
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,819.3,600.62
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,785.37,577.77
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,747.54,551.82
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,707.49,522.82
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,663.13,490.08
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,617.06,455.37
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,568.09,417.69
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,518.13,378.29
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,461.82,333.22
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,408.15,288.91
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,352.78,242.59
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,298.1,196.43
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,242.83,150.65
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,188.98,108.84
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,136.5,75.06
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,78.99,50.56
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,69.6,52.15
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,68.71,51.74
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,67.64,51.17
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,66.56,50.55
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,62.55,47.49
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,58.37,44.13
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,49.72,36.64
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,42.18,29.79
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,28.42,17.02
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,14.69,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,20.98,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,138.66,102.55
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,229.84,182.2
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,314.04,253.65
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,419.68,339.37
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,503.55,405.31
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,591.59,471.81
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,649.26,512.04
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,715.3,557.27
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,769.12,592.46
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,821.58,625.95
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,852.57,643.93
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,880.96,660.08
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,899.17,669.24
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,920.51,680.61
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,928.28,684.28
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,932.55,685.85
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,932.08,683.09
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,919.04,672.17
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,905.97,662.58
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,889.5,650.87
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,870.67,636.68
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,848.23,620.21
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,817.14,599.26
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,783.22,576.41
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,745.18,550.42
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,704.78,520.98
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,660.08,487.79
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,613.56,452.56
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,564.07,414.43
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,513.37,374.37
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,460.43,331.48
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,406.92,287.06
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,351.99,240.91
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,290.66,189.74
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,234.43,143.44
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,179.46,101.07
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,125.5,66.72
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,73.97,55.65
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,67.99,51.07
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,60.81,45.4
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,59.33,44.35
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,57.79,43.21
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,54.13,40.4
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,50.33,37.31
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,44.13,31.89
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,37.72,26.0
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,25.0,14.03
