Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,172.53,53.42
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,345.8,276.43
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,437.35,359.51
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,534.85,439.66
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,603.72,493.41
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,669.24,541.85
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,721.95,577.02
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,773.49,609.53
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,811.84,629.95
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,847.79,647.71
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,865.33,655.95
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,888.24,667.99
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,902.77,674.37
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,913.79,678.6
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,916.9,678.42
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,916.3,676.06
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,908.87,668.18
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,897.7,658.14
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,881.04,646.01
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,860.77,631.72
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,834.97,612.78
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,805.78,591.8
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,771.0,568.95
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,733.31,542.81
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,691.46,512.2
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,647.16,479.13
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,599.51,443.29
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,549.96,405.0
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,486.78,356.7
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,432.45,315.06
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,382.9,272.45
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,330.46,224.38
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,272.32,174.41
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,214.63,126.65
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,156.91,84.58
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,100.51,54.64
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,55.92,42.03
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,55.11,41.55
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,53.45,40.38
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,51.75,39.14
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,48.68,36.6
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,45.55,33.89
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,37.43,26.85
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,33.12,22.86
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,24.57,14.73
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,15.7,0.0
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,77.84,14.0
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,158.2,123.21
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,212.97,172.25
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,268.52,218.94
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,314.44,255.94
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,360.49,291.51
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,433.6,346.94
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,525.81,413.51
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,597.76,463.5
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,670.34,512.34
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,541.47,415.49
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,407.6,313.02
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,275.49,212.82
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,156.55,118.99
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,245.05,187.99
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,348.21,264.91
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,479.3,361.23
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,603.32,447.72
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,595.99,440.12
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,578.5,426.98
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,702.09,517.32
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,781.1,571.43
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,683.82,499.98
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,585.4,427.74
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,512.8,375.86
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,447.35,328.34
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,473.53,347.77
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,484.88,354.4
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,440.1,321.02
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,397.86,289.86
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,351.73,256.04
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,317.71,231.22
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,285.76,206.31
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,244.66,174.68
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,217.57,155.89
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,183.09,134.5
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,149.69,119.74
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,141.86,113.8
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,126.22,101.42
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,110.41,88.68
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,94.06,75.07
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,77.56,61.04
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,59.48,45.57
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,41.18,29.55
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,25.7,15.44
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,130.75,13.83
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,263.93,206.02
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,354.61,285.68
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,452.73,364.71
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,525.75,420.3
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,600.18,473.48
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,656.81,511.63
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,712.76,548.05
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,754.84,573.8
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,794.91,597.74
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,824.63,615.52
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,851.54,631.44
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,863.54,637.53
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,877.18,644.95
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,882.92,646.6
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,885.05,646.15
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,879.72,641.03
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,870.76,633.8
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,855.45,623.82
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,836.66,611.69
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,813.53,595.58
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,792.27,580.8
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,758.25,558.05
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,721.34,531.65
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,680.02,502.0
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,636.31,469.87
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,589.05,434.02
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,540.01,395.83
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,487.89,353.73
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,434.67,309.64
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,378.8,263.05
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,322.63,215.44
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,266.42,168.34
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,203.9,118.49
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,147.26,78.64
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,92.33,51.66
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,64.6,48.8
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,63.41,48.01
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,56.1,42.11
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,54.6,41.07
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,51.03,38.2
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,47.34,35.09
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,41.72,30.22
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,35.95,24.94
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,25.72,15.15
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,15.0,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,117.11,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,236.12,181.83
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,325.28,260.54
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,421.77,339.35
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,498.51,399.27
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,575.13,455.99
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,632.28,496.36
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,688.8,535.05
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,734.14,564.78
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,777.74,592.7
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,806.94,609.76
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,833.41,624.94
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,846.25,630.9
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,860.93,638.32
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,866.65,641.1
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,868.83,641.77
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,736.73,547.61
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,594.94,441.8
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,563.12,419.21
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,542.72,403.79
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,574.4,426.06
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,593.38,438.85
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,658.89,489.25
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,700.27,520.75
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,660.43,490.01
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,618.28,457.57
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,571.88,422.05
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,523.99,384.49
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,473.13,343.84
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,421.35,301.32
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,367.77,256.44
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,314.17,210.94
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,259.4,165.15
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,205.85,122.43
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,145.06,79.77
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,92.57,54.63
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,69.92,53.06
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,69.15,52.62
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,67.16,51.25
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,65.1,49.78
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,60.85,46.37
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,56.45,42.67
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,48.68,35.95
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,38.58,26.96
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,25.82,14.82
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,14.55,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,82.4,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,169.95,128.99
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,269.97,216.43
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,363.96,295.2
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,444.15,360.5
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,528.39,426.33
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,591.48,473.81
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,649.56,516.11
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,695.12,547.38
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,739.02,576.92
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,535.79,421.42
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,318.96,248.07
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,422.94,328.48
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,509.86,393.09
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,606.19,465.06
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,697.98,531.77
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,605.89,460.1
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,515.83,390.15
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,668.66,507.62
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,787.3,595.24
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,687.97,517.68
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,588.91,440.73
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,646.04,486.49
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,679.36,512.81
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,640.07,481.51
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,598.57,448.49
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,553.06,412.66
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,506.09,374.9
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,456.22,334.07
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,405.27,291.38
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,352.53,246.55
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,299.77,201.26
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,246.18,155.69
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,193.61,113.44
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,140.8,77.22
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,83.15,48.76
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,63.94,47.89
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,62.91,47.22
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,61.01,45.89
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,59.05,44.48
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,55.34,41.42
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,51.52,38.13
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,44.86,32.39
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,36.29,24.73
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,24.26,13.1
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,13.64,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,106.97,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,218.32,165.11
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,308.71,246.44
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,406.98,328.07
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,488.53,393.4
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,569.73,455.08
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,626.29,495.16
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,682.37,533.51
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,727.47,562.79
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,770.96,590.29
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,794.94,603.39
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,820.89,617.84
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,838.28,626.3
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,852.38,632.61
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,857.15,632.76
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,858.37,630.77
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,852.65,624.37
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,836.66,611.39
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,821.59,600.52
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,803.17,587.53
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,780.38,570.94
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,754.18,552.2
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,721.45,529.28
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,685.99,503.58
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,645.84,473.16
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,603.46,440.62
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,558.12,406.11
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,511.12,369.44
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,460.6,329.3
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,409.05,287.24
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,355.96,243.07
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,302.62,198.15
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,240.51,147.25
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,185.41,104.01
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,130.75,67.66
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,77.86,45.34
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,61.22,45.24
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,59.89,44.32
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,52.83,38.69
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,51.18,37.52
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,47.87,34.87
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,44.45,32.0
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,38.71,27.04
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,32.82,21.67
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,21.99,10.88
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,11.82,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,109.22,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,224.98,168.4
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,316.01,250.73
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,418.65,335.21
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,505.41,404.07
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,594.64,470.87
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,648.93,508.57
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,702.66,544.6
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,452.07,355.69
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,138.83,104.98
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,253.45,195.9
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,357.99,275.45
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,634.85,485.86
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,859.86,639.51
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,864.44,638.08
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,865.44,636.27
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,860.26,630.56
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,851.42,622.65
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,730.88,538.08
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,591.78,435.07
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,693.98,512.19
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,760.92,560.28
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,603.96,445.22
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,454.11,333.11
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,458.19,336.11
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,459.11,335.9
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,430.13,314.49
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,402.05,293.73
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,417.19,301.56
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,406.47,285.25
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,313.25,219.67
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,279.89,203.76
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,240.48,160.68
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,181.7,100.75
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,126.34,64.54
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,72.82,43.37
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,60.01,44.26
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,59.36,43.9
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,57.48,42.58
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,50.64,37.07
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,47.64,34.68
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,44.6,32.11
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,38.87,27.14
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,33.0,21.74
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,21.67,10.12
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,90.0,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,240.13,177.63
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,334.55,262.38
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,435.92,344.35
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,518.63,408.43
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,603.95,471.07
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,656.0,508.81
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,703.6,542.62
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,608.93,472.38
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,488.85,378.86
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,520.07,401.77
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,549.74,422.5
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,327.99,254.38
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,111.18,82.48
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,117.03,87.13
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,122.86,91.51
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,510.29,396.51
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,830.65,623.09
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,617.74,467.21
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,381.9,286.5
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,302.02,226.96
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,222.04,166.06
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,399.95,302.28
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,554.82,415.79
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,465.81,348.89
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,388.72,291.04
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,393.89,295.56
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,395.5,296.78
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,390.63,291.74
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,380.32,281.24
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,318.62,236.01
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,271.73,203.54
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,170.32,127.14
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,69.98,50.42
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,111.51,83.69
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,147.04,112.4
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,142.54,114.53
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,130.99,105.49
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,97.91,78.11
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,72.23,56.57
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,64.39,50.02
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,57.44,44.01
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,47.44,35.12
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,37.09,25.6
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,23.11,10.72
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.01,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,90.02,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,240.72,184.79
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,332.99,274.33
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,432.86,360.7
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,506.29,421.0
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,581.48,478.93
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,637.13,519.68
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,692.23,558.44
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,733.3,585.68
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,772.46,610.92
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,795.75,623.94
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,820.84,638.19
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,837.61,645.43
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,851.05,650.39
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,855.94,650.76
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,857.24,648.86
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,851.87,642.89
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,836.47,630.27
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,820.96,617.25
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,802.05,602.09
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,777.33,583.41
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,749.47,562.63
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,716.52,538.27
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,680.85,511.58
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,641.13,480.53
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,599.11,447.25
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,553.15,411.21
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,505.55,372.96
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,454.89,330.84
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,403.13,286.87
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,349.31,241.11
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,289.11,190.2
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,225.7,151.65
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,223.32,164.74
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,155.28,102.69
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,75.62,57.9
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,61.36,46.22
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,59.09,44.48
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,56.93,42.9
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,54.7,41.21
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,49.94,37.26
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,44.97,32.98
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,38.36,27.14
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,31.55,20.79
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,20.14,7.74
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,128.55,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,322.14,245.49
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,416.42,341.03
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,512.21,422.43
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,583.14,478.75
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,655.17,532.61
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,631.81,512.19
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,586.92,475.37
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,604.51,485.38
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,618.35,491.86
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,755.45,591.34
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,872.32,669.32
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,885.98,674.29
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,896.06,677.79
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,898.83,676.85
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,897.79,673.58
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,890.37,666.22
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,879.11,656.52
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,860.96,643.64
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,839.15,628.44
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,811.86,608.72
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,781.25,586.81
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,745.91,561.8
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,707.58,533.34
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,664.93,501.1
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,619.82,466.25
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,570.83,427.58
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,519.95,386.34
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,466.37,341.84
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,411.67,295.23
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,354.68,246.35
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,297.3,196.61
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,239.08,146.99
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,181.52,101.65
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,123.57,64.9
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,58.48,44.38
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,55.21,41.8
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,54.27,41.15
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,52.47,39.83
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,50.66,38.45
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,47.47,35.78
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,40.48,29.67
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,34.87,24.6
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,29.15,19.07
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,14.31,3.15
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
