Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,110.38,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,283.56,212.07
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,380.78,308.14
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,485.57,394.99
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,559.37,451.37
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,634.91,505.53
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,684.82,537.55
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,739.53,571.35
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,780.54,594.12
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,819.23,614.58
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,846.35,630.68
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,870.34,644.78
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,877.33,646.57
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,888.82,651.57
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,892.23,651.0
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,891.91,648.3
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,884.75,641.44
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,873.82,632.44
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,856.63,620.84
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,835.82,607.07
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,809.86,589.61
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,780.46,569.92
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,744.92,545.15
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,706.47,517.72
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,663.64,486.16
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,618.43,452.13
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,569.75,415.19
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,519.31,375.82
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,465.47,333.22
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,410.59,288.33
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,353.75,240.59
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,296.6,192.17
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,238.43,144.12
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,180.77,100.07
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,114.92,58.53
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,59.75,44.88
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,58.22,43.81
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,56.64,42.63
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,54.54,41.08
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,52.41,39.45
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,44.27,32.56
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,40.57,29.34
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,34.54,24.0
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,28.37,18.14
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,13.96,1.78
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,105.84,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,273.81,200.66
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,370.93,298.52
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,475.71,386.17
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,547.44,442.41
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,620.85,496.9
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,674.8,533.29
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,723.72,564.46
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,764.32,589.11
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,802.65,611.55
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,829.07,626.63
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,852.42,639.63
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,866.97,646.04
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,870.52,645.27
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,874.4,645.18
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,874.6,642.83
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,867.48,635.88
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,856.67,626.77
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,839.37,615.29
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,818.52,601.59
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,792.97,584.04
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,764.03,564.2
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,729.01,538.98
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,691.15,511.22
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,648.8,479.05
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,604.08,444.47
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,555.92,407.37
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,505.99,367.81
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,453.29,324.35
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,399.46,278.99
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,343.68,231.87
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,287.6,184.28
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,230.54,137.41
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,174.39,95.22
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,109.7,55.41
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,59.03,43.74
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,57.86,42.95
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,56.67,42.11
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,54.59,40.68
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,52.48,39.17
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,44.33,32.32
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,40.66,29.12
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,34.21,23.45
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,27.59,17.19
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,13.6,0.06
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,86.44,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,232.44,166.21
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,329.47,264.04
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,434.85,352.55
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,513.0,415.42
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,593.18,475.97
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,647.95,515.43
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,702.1,553.08
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,740.78,578.91
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,782.6,606.58
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,809.08,622.21
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,832.55,635.71
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,848.46,642.66
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,853.43,642.17
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,857.29,642.16
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,857.54,639.85
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,850.56,632.83
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,839.96,623.59
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,822.96,611.19
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,802.49,596.59
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,777.01,577.75
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,748.3,556.52
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,714.0,530.97
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,676.92,503.07
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,635.75,470.94
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,592.23,436.53
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,544.8,399.14
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,495.72,359.59
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,443.77,316.4
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,390.85,271.61
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,336.31,226.02
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,281.54,180.01
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,218.34,128.72
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,162.6,87.14
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,107.14,54.95
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,61.16,45.13
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,60.07,44.42
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,58.98,43.67
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,51.57,37.8
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,49.4,36.23
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,45.9,33.34
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,42.34,30.24
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,35.56,24.26
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,28.6,17.62
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,14.14,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,19.5,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,49.4,30.28
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,114.0,88.36
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,166.73,133.91
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,215.12,174.77
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,264.48,215.16
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,300.19,242.59
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,334.77,268.25
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,265.18,210.65
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,195.19,152.47
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,161.69,125.0
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,130.53,99.35
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,235.97,181.77
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,332.93,253.57
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,445.79,335.78
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,541.47,401.86
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,627.45,459.71
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,707.62,511.07
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,748.65,541.19
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,773.62,560.11
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,748.85,544.51
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,721.04,525.88
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,647.09,473.31
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,575.86,422.05
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,527.85,387.23
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,486.17,356.32
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,439.48,322.86
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,399.56,294.05
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,389.16,284.49
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,366.72,264.1
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,327.27,230.05
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,280.31,189.17
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,224.94,142.12
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,162.95,92.75
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,112.19,63.76
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,73.62,56.11
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,71.42,54.51
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,69.13,52.78
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,66.24,50.62
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,63.28,48.31
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,57.58,43.55
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,49.8,36.81
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,40.24,28.3
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,30.39,18.99
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,15.37,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,59.32,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,171.92,115.38
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,266.45,210.48
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,365.45,293.41
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,436.05,350.87
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,515.08,412.02
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,335.33,269.86
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,125.56,96.89
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,100.7,76.77
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,79.18,59.02
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,49.49,34.74
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,20.29,10.89
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,89.78,66.7
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,163.53,124.21
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,170.19,128.7
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,176.83,133.31
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,246.82,186.46
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,326.99,245.49
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,457.29,342.49
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,577.44,427.96
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,586.49,432.58
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,592.11,435.4
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,631.99,465.87
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,645.35,476.44
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,606.53,447.04
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,565.47,415.69
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,520.54,380.73
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,471.35,341.74
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,421.28,300.99
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,370.33,258.52
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,317.3,213.87
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,264.38,169.26
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,210.51,125.5
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,157.58,86.68
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,105.06,57.59
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,67.75,51.02
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,60.31,45.04
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,59.33,44.38
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,56.74,42.43
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,54.08,40.35
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,49.61,36.62
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,45.03,32.6
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,37.07,25.54
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,28.86,17.55
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,58.96,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,169.41,110.34
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,268.39,212.65
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,370.71,299.85
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,227.27,185.12
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,60.54,44.51
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,52.11,37.53
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,45.01,31.53
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,188.56,149.91
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,352.95,279.45
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,236.29,185.31
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,130.63,99.07
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,256.21,198.45
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,373.43,287.74
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,319.28,244.28
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,255.69,194.06
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,355.13,269.68
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,450.41,339.67
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,493.26,371.31
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,532.61,400.09
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,643.43,484.27
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,717.32,539.07
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,684.45,513.46
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,648.89,486.15
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,609.15,454.52
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,567.0,420.54
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,521.38,384.06
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,474.16,345.44
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,423.32,302.56
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,371.42,258.07
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,318.27,213.16
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,265.0,168.19
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,204.11,119.11
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,151.1,80.75
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,97.78,52.13
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,62.87,46.62
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,61.84,45.95
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,55.3,40.66
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,52.89,38.86
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,50.42,36.93
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,46.58,33.73
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,42.68,30.3
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,35.04,23.54
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,27.17,15.79
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,13.56,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,58.18,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,166.85,104.29
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,269.46,212.58
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,374.04,301.93
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,460.53,373.83
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,548.98,444.18
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,606.24,486.99
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,663.07,528.02
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,710.65,561.19
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,752.73,589.67
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,780.33,606.33
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,805.01,620.73
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,823.82,631.09
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,839.26,639.12
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,835.49,633.22
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,835.42,630.21
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,829.98,624.15
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,820.89,615.77
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,804.22,602.08
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,784.06,586.21
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,758.48,566.97
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,729.54,544.88
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,695.43,518.96
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,658.5,490.59
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,617.45,458.72
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,574.08,424.48
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,526.76,386.43
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,477.72,346.18
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,425.82,302.42
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,372.98,257.16
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,318.33,211.04
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,263.47,164.84
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,207.22,119.31
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,151.69,79.52
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,88.63,45.0
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,55.35,40.42
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,54.35,39.75
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,53.37,39.07
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,51.13,37.39
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,48.87,35.63
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,40.91,28.95
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,37.08,25.58
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,30.46,19.69
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,23.68,12.8
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,55.51,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,159.44,94.87
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,263.69,207.44
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,368.3,296.93
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,456.38,370.33
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,546.97,442.6
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,604.66,485.83
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,661.96,527.28
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,710.51,561.03
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,753.91,590.26
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,780.88,606.65
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,804.94,620.83
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,822.53,630.59
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,829.68,633.03
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,833.11,632.53
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,832.99,629.72
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,826.79,623.13
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,816.96,614.21
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,800.26,601.71
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,780.07,586.93
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,753.72,567.01
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,724.26,543.98
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,690.08,517.8
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,653.15,489.22
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,612.03,456.14
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,568.65,420.86
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,482.88,355.12
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,417.65,306.12
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,403.14,289.67
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,369.38,254.64
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,314.88,208.59
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,260.25,162.68
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,198.29,113.15
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,144.03,74.81
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,89.55,47.44
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,59.73,43.86
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,58.15,42.73
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,56.56,41.55
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,49.29,35.77
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,46.99,34.05
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,42.96,30.67
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,38.84,27.02
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,31.43,20.44
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,23.79,12.58
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,5.91,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,11.43,1.07
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,26.02,15.19
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,42.58,29.26
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,61.67,45.26
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,80.25,60.59
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,216.39,173.74
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,334.81,269.04
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,539.48,431.16
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,730.5,572.41
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,672.88,525.76
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,615.9,478.16
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,720.41,555.89
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,811.84,618.03
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,816.38,617.57
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,817.4,615.27
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,811.04,608.45
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,801.13,599.44
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,784.35,586.88
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,759.7,569.03
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,737.77,552.1
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,712.12,531.67
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,625.29,464.75
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,538.57,398.5
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,476.02,351.52
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,419.64,309.07
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,405.84,298.38
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,389.7,285.42
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,324.19,237.55
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,272.78,200.8
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,279.53,199.1
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,264.75,177.92
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,218.78,141.82
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,173.49,109.74
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,127.18,84.2
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,100.18,77.62
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,78.15,59.69
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,54.38,40.09
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,51.89,38.21
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,49.35,36.19
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,45.01,32.54
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,40.6,28.61
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,32.84,21.62
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,24.85,13.0
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,66.5,13.0,2.05,22.5,17.5,49.92,0.0
2016,10,19,7,0,133.0,26.0,2.2,23.0,35.0,144.18,73.77
2016,10,19,7,15,248.5,41.0,2.4,23.0,77.5,248.34,193.21
2016,10,19,7,30,364.0,56.0,2.6,23.0,120.0,350.32,280.66
2016,10,19,7,45,451.5,64.0,2.85,23.5,171.0,434.37,350.1
2016,10,19,8,0,539.0,72.0,3.1,24.0,222.0,519.8,417.84
2016,10,19,8,15,588.0,79.0,3.3,24.5,273.0,576.77,460.38
2016,10,19,8,30,637.0,86.0,3.5,25.0,324.0,633.46,501.27
2016,10,19,8,45,678.5,88.5,3.7,25.5,374.5,677.72,531.85
2016,10,19,9,0,720.0,91.0,3.9,26.0,425.0,720.43,560.69
2016,10,19,9,15,743.5,94.5,3.95,26.5,470.0,743.84,574.65
2016,10,19,9,30,767.0,98.0,4.0,27.0,515.0,768.79,589.67
2016,10,19,9,45,581.5,173.0,4.05,27.5,502.5,694.43,532.91
2016,10,19,10,0,396.0,248.0,4.1,28.0,490.0,602.72,460.72
2016,10,19,10,15,371.0,270.5,4.1,28.0,507.0,598.83,456.35
2016,10,19,10,30,346.0,293.0,4.1,28.0,524.0,592.99,450.26
2016,10,19,10,45,338.5,307.5,4.1,28.5,541.0,591.18,446.78
2016,10,19,11,0,331.0,322.0,4.1,29.0,558.0,587.73,442.19
2016,10,19,11,15,341.0,328.5,4.1,29.0,577.0,588.13,441.75
2016,10,19,11,30,351.0,335.0,4.1,29.0,596.0,586.57,439.88
2016,10,19,11,45,609.5,222.0,4.1,29.5,681.5,656.71,492.93
2016,10,19,12,0,868.0,109.0,4.1,30.0,767.0,695.81,522.16
2016,10,19,12,15,647.0,213.0,4.05,30.0,704.0,619.74,462.84
2016,10,19,12,30,426.0,317.0,4.0,30.0,641.0,544.7,405.13
2016,10,19,12,45,642.5,214.0,4.0,30.0,696.0,555.03,413.5
2016,10,19,13,0,859.0,111.0,4.0,30.0,751.0,546.69,406.05
2016,10,19,13,15,854.0,110.0,3.95,30.0,734.5,501.55,369.5
2016,10,19,13,30,849.0,109.0,3.9,30.0,718.0,454.95,331.09
2016,10,19,13,45,703.5,166.5,3.9,30.0,659.5,395.12,284.02
2016,10,19,14,0,558.0,224.0,3.9,30.0,601.0,351.79,250.34
2016,10,19,14,15,567.5,207.5,3.85,29.5,575.5,306.26,212.72
2016,10,19,14,30,577.0,191.0,3.8,29.0,550.0,259.45,174.03
2016,10,19,14,45,662.5,149.5,3.75,29.0,536.5,203.98,126.46
2016,10,19,15,0,748.0,108.0,3.7,29.0,523.0,139.41,76.19
2016,10,19,15,15,725.0,104.0,3.55,28.5,479.0,88.47,51.7
2016,10,19,15,30,702.0,100.0,3.4,28.0,435.0,66.17,50.05
2016,10,19,15,45,671.0,95.0,3.25,28.0,387.0,64.63,48.95
2016,10,19,16,0,640.0,90.0,3.1,28.0,339.0,63.07,47.79
2016,10,19,16,15,593.5,83.5,2.8,27.5,288.0,60.21,45.6
2016,10,19,16,30,547.0,77.0,2.5,27.0,237.0,57.3,43.27
2016,10,19,16,45,484.0,67.0,2.2,27.0,187.0,51.27,38.04
2016,10,19,17,0,421.0,57.0,1.9,27.0,137.0,45.03,32.43
2016,10,19,17,15,310.0,44.0,1.8,26.5,92.0,34.05,22.65
2016,10,19,17,30,199.0,31.0,1.7,26.0,47.0,24.35,12.18
2016,10,19,17,45,99.5,15.5,1.6,25.5,23.5,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
