Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,24.0,12.5,3.8,21.0,14.0,25.06,0.0
2016,10,20,7,0,48.0,25.0,4.2,21.0,28.0,69.44,29.41
2016,10,20,7,15,137.0,47.0,4.5,21.0,68.0,173.78,135.0
2016,10,20,7,30,226.0,69.0,4.8,21.0,108.0,262.88,212.82
2016,10,20,7,45,300.5,84.5,5.1,21.5,155.5,349.38,285.84
2016,10,20,8,0,375.0,100.0,5.4,22.0,203.0,427.9,350.57
2016,10,20,8,15,227.5,126.0,5.7,22.0,192.5,339.15,277.29
2016,10,20,8,30,80.0,152.0,6.0,22.0,182.0,228.19,184.05
2016,10,20,8,45,40.0,84.5,6.3,22.5,99.5,113.1,89.04
2016,10,20,9,0,0.0,17.0,6.6,23.0,17.0,14.97,6.71
2016,10,20,9,15,0.0,73.5,6.7,23.0,73.5,65.02,47.75
2016,10,20,9,30,0.0,130.0,6.8,23.0,130.0,118.08,90.61
2016,10,20,9,45,0.0,73.0,6.9,23.5,73.0,64.62,46.99
2016,10,20,10,0,0.0,16.0,7.0,24.0,16.0,14.12,5.84
2016,10,20,10,15,0.0,27.0,7.0,24.0,27.0,23.86,13.73
2016,10,20,10,30,0.0,38.0,7.0,24.0,38.0,33.61,21.58
2016,10,20,10,45,12.0,155.0,7.0,24.5,163.5,148.84,113.89
2016,10,20,11,0,24.0,272.0,7.0,25.0,289.0,267.23,206.11
2016,10,20,11,15,25.0,278.5,6.95,25.0,297.0,271.9,209.3
2016,10,20,11,30,26.0,285.0,6.9,25.0,305.0,276.39,212.52
2016,10,20,11,45,431.0,208.5,6.9,25.5,533.5,513.14,400.73
2016,10,20,12,0,836.0,132.0,6.9,26.0,762.0,695.74,539.06
2016,10,20,12,15,837.0,132.0,6.9,26.0,763.0,663.35,512.61
2016,10,20,12,30,838.0,132.0,6.9,26.0,764.0,628.36,484.48
2016,10,20,12,45,845.5,126.5,6.9,26.5,759.0,589.58,452.18
2016,10,20,13,0,853.0,121.0,6.9,27.0,754.0,548.12,417.23
2016,10,20,13,15,849.0,120.0,6.9,27.0,737.5,502.63,379.26
2016,10,20,13,30,845.0,119.0,6.9,27.0,721.0,455.64,339.24
2016,10,20,13,45,463.5,214.5,6.9,27.0,543.0,342.55,253.98
2016,10,20,14,0,82.0,310.0,6.9,27.0,365.0,276.58,209.11
2016,10,20,14,15,452.0,207.5,6.85,26.5,489.0,274.06,195.74
2016,10,20,14,30,822.0,105.0,6.8,26.0,613.0,247.39,158.35
2016,10,20,14,45,807.5,102.0,6.8,26.0,574.5,193.37,114.21
2016,10,20,15,0,793.0,99.0,6.8,26.0,536.0,140.33,76.93
2016,10,20,15,15,772.0,95.5,6.7,25.5,491.5,87.94,52.6
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,67.6,51.96
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,58.43,44.34
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,55.49,41.97
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,52.64,39.72
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,49.72,37.32
2016,10,20,16,45,568.0,58.0,5.5,23.5,196.5,44.17,32.5
2016,10,20,17,0,511.0,49.0,5.2,23.0,145.0,38.41,27.31
2016,10,20,17,15,399.5,38.0,4.85,22.5,97.5,30.51,20.02
2016,10,20,17,30,288.0,27.0,4.5,22.0,50.0,22.37,10.38
2016,10,20,17,45,144.0,13.5,4.2,21.5,25.0,12.28,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,105.37,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,250.93,109.54
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.5,365.82,295.55
2016,10,21,7,30,594.0,39.0,3.0,13.0,140.0,478.06,395.51
2016,10,21,7,45,665.0,45.0,3.2,14.0,195.5,552.67,457.9
2016,10,21,8,0,736.0,51.0,3.4,15.0,251.0,628.75,517.77
2016,10,21,8,15,778.5,55.5,3.45,15.5,306.5,682.22,557.77
2016,10,21,8,30,821.0,60.0,3.5,16.0,362.0,734.63,595.27
2016,10,21,8,45,851.0,62.5,3.6,17.0,415.0,765.66,614.65
2016,10,21,9,0,881.0,65.0,3.7,18.0,468.0,801.6,637.15
2016,10,21,9,15,901.0,67.5,3.6,18.0,515.5,826.77,652.8
2016,10,21,9,30,921.0,70.0,3.5,18.0,563.0,848.8,666.07
2016,10,21,9,45,935.5,71.5,3.4,18.5,605.0,861.66,671.48
2016,10,21,10,0,950.0,73.0,3.3,19.0,647.0,870.91,674.44
2016,10,21,10,15,960.0,74.5,3.2,19.5,681.5,872.71,672.29
2016,10,21,10,30,970.0,76.0,3.1,20.0,716.0,870.64,667.68
2016,10,21,10,45,977.0,76.5,3.05,20.5,743.0,861.17,658.45
2016,10,21,11,0,984.0,77.0,3.0,21.0,770.0,847.85,646.84
2016,10,21,11,15,988.0,78.0,2.9,21.0,788.5,828.96,632.48
2016,10,21,11,30,992.0,79.0,2.8,21.0,807.0,806.36,615.73
2016,10,21,11,45,993.5,79.5,2.75,21.5,816.0,777.87,594.14
2016,10,21,12,0,995.0,80.0,2.7,22.0,825.0,745.99,569.22
2016,10,21,12,15,994.5,80.0,2.65,22.0,825.5,709.11,540.86
2016,10,21,12,30,994.0,80.0,2.6,22.0,826.0,669.28,509.86
2016,10,21,12,45,992.0,79.5,2.6,22.5,817.5,625.37,474.51
2016,10,21,13,0,990.0,79.0,2.6,23.0,809.0,579.0,436.58
2016,10,21,13,15,985.5,78.5,2.55,23.0,791.5,529.2,395.83
2016,10,21,13,30,981.0,78.0,2.5,23.0,774.0,477.57,352.55
2016,10,21,13,45,974.5,77.0,2.45,23.5,748.0,423.17,305.45
2016,10,21,14,0,968.0,76.0,2.4,24.0,722.0,367.61,256.59
2016,10,21,14,15,958.0,74.5,2.35,24.0,688.5,309.81,206.18
2016,10,21,14,30,948.0,73.0,2.3,24.0,655.0,251.72,156.13
2016,10,21,14,45,934.5,71.5,2.25,24.0,614.0,193.06,108.64
2016,10,21,15,0,921.0,70.0,2.2,24.0,573.0,134.97,68.67
2016,10,21,15,15,902.5,67.5,2.1,23.5,526.0,76.81,43.47
2016,10,21,15,30,884.0,65.0,2.0,23.0,479.0,56.48,42.9
2016,10,21,15,45,857.0,62.0,1.95,23.0,427.5,54.27,41.17
2016,10,21,16,0,830.0,59.0,1.9,23.0,376.0,45.92,34.12
2016,10,21,16,15,790.5,55.5,1.65,22.0,321.0,44.07,32.76
2016,10,21,16,30,751.0,52.0,1.4,21.0,266.0,42.24,31.33
2016,10,21,16,45,688.0,46.0,1.15,20.5,210.5,38.17,27.74
2016,10,21,17,0,625.0,40.0,0.9,20.0,155.0,34.04,23.93
2016,10,21,17,15,510.0,31.5,0.95,19.0,104.0,27.38,17.68
2016,10,21,17,30,395.0,23.0,1.0,18.0,53.0,20.62,8.71
2016,10,21,17,45,197.5,11.5,1.05,17.5,26.5,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,102.1,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,242.41,85.75
2016,10,22,7,15,458.0,29.5,1.2,11.5,88.0,358.75,286.61
2016,10,22,7,30,587.0,39.0,1.4,12.0,137.0,471.36,386.64
2016,10,22,7,45,655.0,45.5,1.65,13.0,191.5,544.08,447.14
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,618.11,505.18
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.0,671.51,544.14
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,723.87,580.6
2016,10,22,8,45,836.5,64.5,2.35,17.0,408.0,761.17,604.74
2016,10,22,9,0,864.0,68.0,2.5,18.0,460.0,788.77,621.3
2016,10,22,9,15,884.0,70.5,2.55,18.5,507.5,813.58,636.11
2016,10,22,9,30,904.0,73.0,2.6,19.0,555.0,835.31,648.6
2016,10,22,9,45,917.0,75.5,2.65,20.0,596.0,847.95,653.45
2016,10,22,10,0,930.0,78.0,2.7,21.0,637.0,857.0,655.94
2016,10,22,10,15,940.5,79.5,2.65,21.5,671.5,859.13,654.32
2016,10,22,10,30,951.0,81.0,2.6,22.0,706.0,857.48,650.33
2016,10,22,10,45,956.5,83.0,2.6,22.5,732.5,848.57,641.95
2016,10,22,11,0,962.0,85.0,2.6,23.0,759.0,835.87,631.23
2016,10,22,11,15,966.5,86.0,2.6,23.0,777.0,817.61,618.09
2016,10,22,11,30,971.0,87.0,2.6,23.0,795.0,795.69,602.6
2016,10,22,11,45,972.0,87.5,2.6,23.5,804.0,767.26,581.54
2016,10,22,12,0,973.0,88.0,2.6,24.0,813.0,735.56,556.72
2016,10,22,12,15,972.5,88.5,2.6,24.0,813.5,699.76,529.58
2016,10,22,12,30,972.0,89.0,2.6,24.0,814.0,661.06,499.81
2016,10,22,12,45,969.0,89.0,2.6,24.5,805.5,617.8,465.15
2016,10,22,13,0,966.0,89.0,2.6,25.0,797.0,572.21,428.05
2016,10,22,13,15,961.5,88.0,2.6,25.0,779.5,522.92,388.15
2016,10,22,13,30,957.0,87.0,2.6,25.0,762.0,471.88,345.77
2016,10,22,13,45,949.0,86.5,2.65,25.5,736.0,418.45,299.97
2016,10,22,14,0,941.0,86.0,2.7,26.0,710.0,364.04,252.55
2016,10,22,14,15,930.5,84.5,2.7,26.0,676.5,307.46,203.6
2016,10,22,14,30,920.0,83.0,2.7,26.0,643.0,250.66,155.15
2016,10,22,14,45,904.0,81.5,2.75,26.0,602.0,193.1,109.29
2016,10,22,15,0,888.0,80.0,2.8,26.0,561.0,136.4,71.18
2016,10,22,15,15,868.0,77.0,2.8,25.5,514.5,71.59,41.18
2016,10,22,15,30,848.0,74.0,2.8,25.0,468.0,55.03,41.32
2016,10,22,15,45,819.0,70.5,2.8,25.0,416.5,53.56,40.22
2016,10,22,16,0,790.0,67.0,2.8,25.0,365.0,52.07,39.08
2016,10,22,16,15,747.5,62.5,2.45,24.0,310.5,49.69,37.28
2016,10,22,16,30,705.0,58.0,2.1,23.0,256.0,47.3,35.4
2016,10,22,16,45,638.0,51.0,1.8,22.0,201.5,42.57,31.33
2016,10,22,17,0,571.0,44.0,1.5,21.0,147.0,34.57,24.22
2016,10,22,17,15,451.0,34.0,1.5,20.0,97.5,27.32,17.46
2016,10,22,17,30,331.0,24.0,1.5,19.0,48.0,19.87,7.27
2016,10,22,17,45,165.5,12.0,1.55,18.0,24.0,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,28.96,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,81.79,16.99
2016,10,23,7,15,144.5,40.5,2.1,14.0,60.5,166.73,131.2
2016,10,23,7,30,220.0,60.0,2.2,14.0,96.0,243.04,200.4
2016,10,23,7,45,259.0,79.5,2.35,14.5,137.0,297.59,248.05
2016,10,23,8,0,298.0,99.0,2.5,15.0,178.0,353.21,294.74
2016,10,23,8,15,335.5,112.5,2.55,15.5,220.0,415.27,344.47
2016,10,23,8,30,373.0,126.0,2.6,16.0,262.0,463.61,381.94
2016,10,23,8,45,236.5,160.0,2.65,16.5,250.5,384.65,315.05
2016,10,23,9,0,100.0,194.0,2.7,17.0,239.0,286.17,232.12
2016,10,23,9,15,61.5,197.0,2.9,17.5,226.0,253.48,204.15
2016,10,23,9,30,23.0,200.0,3.1,18.0,213.0,208.46,166.02
2016,10,23,9,45,89.0,239.0,3.35,19.0,292.0,314.94,251.43
2016,10,23,10,0,155.0,278.0,3.6,20.0,371.0,420.71,332.88
2016,10,23,10,15,159.0,295.0,3.7,20.5,394.5,435.8,342.59
2016,10,23,10,30,163.0,312.0,3.8,21.0,418.0,449.77,351.76
2016,10,23,10,45,252.5,311.0,3.95,21.5,483.5,522.31,406.89
2016,10,23,11,0,342.0,310.0,4.1,22.0,549.0,578.88,448.91
2016,10,23,11,15,431.5,286.0,4.1,22.0,594.5,617.12,477.57
2016,10,23,11,30,521.0,262.0,4.1,22.0,640.0,641.56,495.88
2016,10,23,11,45,693.5,191.0,4.15,22.5,700.5,676.35,522.13
2016,10,23,12,0,866.0,120.0,4.2,23.0,761.0,694.57,535.41
2016,10,23,12,15,618.0,225.0,4.15,23.0,683.0,602.4,462.73
2016,10,23,12,30,370.0,330.0,4.1,23.0,605.0,513.89,393.38
2016,10,23,12,45,266.0,344.0,4.1,23.5,541.0,447.11,341.59
2016,10,23,13,0,162.0,358.0,4.1,24.0,477.0,387.48,295.32
2016,10,23,13,15,315.0,314.0,4.05,24.0,537.5,407.5,309.39
2016,10,23,13,30,468.0,270.0,4.0,24.0,598.0,412.06,309.48
2016,10,23,13,45,653.5,189.5,3.95,24.0,630.0,385.94,283.76
2016,10,23,14,0,839.0,109.0,3.9,24.0,662.0,343.33,242.25
2016,10,23,14,15,648.5,168.5,3.8,24.0,583.5,288.98,200.71
2016,10,23,14,30,458.0,228.0,3.7,24.0,505.0,254.69,178.02
2016,10,23,14,45,384.5,227.0,3.6,24.0,449.5,217.95,151.92
2016,10,23,15,0,311.0,226.0,3.5,24.0,394.0,183.28,130.36
2016,10,23,15,15,524.5,158.5,3.15,23.5,412.5,113.44,80.91
2016,10,23,15,30,738.0,91.0,2.8,23.0,431.0,61.0,46.76
2016,10,23,15,45,708.5,85.5,2.5,23.0,382.0,58.81,45.08
2016,10,23,16,0,679.0,80.0,2.2,23.0,333.0,56.55,43.27
2016,10,23,16,15,632.0,74.0,2.05,22.5,281.5,53.72,41.02
2016,10,23,16,30,585.0,68.0,1.9,22.0,230.0,50.85,38.62
2016,10,23,16,45,516.5,59.0,1.75,21.5,179.5,45.31,33.75
2016,10,23,17,0,448.0,50.0,1.6,21.0,129.0,39.61,28.51
2016,10,23,17,15,327.5,37.5,1.6,20.5,84.0,30.39,19.91
2016,10,23,17,30,207.0,25.0,1.6,20.0,39.0,20.83,6.71
2016,10,23,17,45,103.5,12.5,1.6,19.5,19.5,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,37.73,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,110.99,10.96
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,227.06,175.9
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,334.32,269.65
2016,10,24,7,45,433.5,64.0,1.5,19.0,160.0,413.72,335.69
2016,10,24,8,0,516.0,74.0,1.7,20.0,210.0,496.08,401.02
2016,10,24,8,15,569.0,81.0,1.95,20.5,261.0,554.81,446.43
2016,10,24,8,30,622.0,88.0,2.2,21.0,312.0,613.28,489.54
2016,10,24,8,45,674.0,89.0,2.5,22.0,363.0,662.93,524.12
2016,10,24,9,0,726.0,90.0,2.8,23.0,414.0,711.2,556.8
2016,10,24,9,15,750.0,93.5,2.75,23.5,458.5,734.42,570.15
2016,10,24,9,30,774.0,97.0,2.7,24.0,503.0,759.27,584.63
2016,10,24,9,45,509.0,183.0,2.65,24.5,458.5,635.86,490.84
2016,10,24,10,0,244.0,269.0,2.6,25.0,414.0,482.18,371.38
2016,10,24,10,15,268.0,281.5,2.5,25.5,449.0,521.23,398.99
2016,10,24,10,30,292.0,294.0,2.4,26.0,484.0,544.74,414.07
2016,10,24,10,45,578.0,198.0,2.35,26.5,592.0,675.62,511.07
2016,10,24,11,0,864.0,102.0,2.3,27.0,700.0,772.07,577.78
2016,10,24,11,15,622.0,208.5,2.3,27.0,645.0,685.37,512.86
2016,10,24,11,30,380.0,315.0,2.3,27.0,590.0,581.19,434.72
2016,10,24,11,45,599.0,225.0,2.3,27.5,664.5,640.31,478.96
2016,10,24,12,0,818.0,135.0,2.3,28.0,739.0,674.34,503.2
2016,10,24,12,15,652.5,208.0,2.3,28.0,690.0,606.36,451.41
2016,10,24,12,30,487.0,281.0,2.3,28.0,641.0,541.12,402.22
2016,10,24,12,45,649.5,207.5,2.3,28.0,681.5,541.27,402.23
2016,10,24,13,0,812.0,134.0,2.3,28.0,722.0,526.86,389.77
2016,10,24,13,15,496.0,236.0,2.3,28.0,593.0,424.79,313.64
2016,10,24,13,30,180.0,338.0,2.3,28.0,464.0,350.6,259.98
2016,10,24,13,45,246.0,315.5,2.35,28.5,481.0,342.04,251.43
2016,10,24,14,0,312.0,293.0,2.4,29.0,498.0,322.45,233.4
2016,10,24,14,15,227.0,286.5,2.4,28.5,432.0,278.69,202.14
2016,10,24,14,30,142.0,280.0,2.4,28.0,366.0,239.15,175.18
2016,10,24,14,45,428.5,198.0,2.45,28.0,432.0,196.46,130.88
2016,10,24,15,0,715.0,116.0,2.5,28.0,498.0,130.3,73.08
2016,10,24,15,15,689.5,111.5,2.5,28.0,454.0,81.37,53.75
2016,10,24,15,30,664.0,107.0,2.5,28.0,410.0,72.07,55.06
2016,10,24,15,45,629.5,101.0,2.55,28.0,362.5,69.96,53.48
2016,10,24,16,0,595.0,95.0,2.6,28.0,315.0,67.81,51.83
2016,10,24,16,15,544.5,87.5,2.3,27.0,265.0,64.31,49.19
2016,10,24,16,30,494.0,80.0,2.0,26.0,215.0,60.75,46.36
2016,10,24,16,45,421.0,68.5,1.75,25.5,166.0,51.53,38.41
2016,10,24,17,0,348.0,57.0,1.5,25.0,117.0,43.61,31.33
2016,10,24,17,15,233.5,41.5,1.45,24.0,75.5,32.21,20.97
2016,10,24,17,30,119.0,26.0,1.4,23.0,34.0,20.47,4.95
2016,10,24,17,45,59.5,13.0,1.35,22.5,17.0,11.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.37,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,12.33,0.0
2016,10,25,7,15,12.0,35.0,1.4,17.0,37.0,50.41,34.73
2016,10,25,7,30,24.0,56.0,1.5,17.0,60.0,82.82,63.69
2016,10,25,7,45,39.5,78.5,1.65,17.5,87.5,118.87,94.84
2016,10,25,8,0,55.0,101.0,1.8,18.0,115.0,154.5,125.04
2016,10,25,8,15,65.5,123.0,1.95,18.5,143.5,185.61,150.66
2016,10,25,8,30,76.0,145.0,2.1,19.0,172.0,216.53,175.49
2016,10,25,8,45,215.5,157.0,2.25,20.0,249.0,363.18,294.26
2016,10,25,9,0,355.0,169.0,2.4,21.0,326.0,485.76,388.98
2016,10,25,9,15,301.0,198.5,2.45,21.0,341.5,476.01,378.27
2016,10,25,9,30,247.0,228.0,2.5,21.0,357.0,463.13,365.96
2016,10,25,9,45,262.0,245.0,2.55,21.5,391.5,489.26,384.16
2016,10,25,10,0,277.0,262.0,2.6,22.0,426.0,513.87,400.78
2016,10,25,10,15,558.0,184.5,2.65,22.5,537.5,661.42,513.14
2016,10,25,10,30,839.0,107.0,2.7,23.0,649.0,793.43,606.33
2016,10,25,10,45,619.5,199.0,2.75,23.5,607.5,706.47,539.57
2016,10,25,11,0,400.0,291.0,2.8,24.0,566.0,601.05,458.43
2016,10,25,11,15,453.0,277.5,2.85,24.0,596.5,621.43,473.8
2016,10,25,11,30,506.0,264.0,2.9,24.0,627.0,628.72,478.98
2016,10,25,11,45,482.0,277.5,2.95,24.5,627.0,604.03,458.9
2016,10,25,12,0,458.0,291.0,3.0,25.0,627.0,578.5,438.38
2016,10,25,12,15,488.5,279.5,3.0,25.0,638.0,564.24,427.43
2016,10,25,12,30,519.0,268.0,3.0,25.0,649.0,546.63,413.6
2016,10,25,12,45,412.0,301.5,3.05,25.5,602.0,487.8,367.88
2016,10,25,13,0,305.0,335.0,3.1,26.0,555.0,438.27,329.39
2016,10,25,13,15,333.5,319.5,3.05,26.0,554.5,417.77,312.91
2016,10,25,13,30,362.0,304.0,3.0,26.0,554.0,394.42,293.56
2016,10,25,13,45,482.0,251.0,2.95,26.0,572.0,368.92,270.34
2016,10,25,14,0,602.0,198.0,2.9,26.0,590.0,334.05,237.9
2016,10,25,14,15,485.0,222.5,2.85,26.0,528.5,285.24,200.76
2016,10,25,14,30,368.0,247.0,2.8,26.0,467.0,253.05,178.42
2016,10,25,14,45,412.0,219.0,2.75,26.0,449.5,207.6,141.43
2016,10,25,15,0,456.0,191.0,2.7,26.0,432.0,162.38,108.43
2016,10,25,15,15,258.5,189.5,2.45,25.5,324.0,133.36,106.5
2016,10,25,15,30,61.0,188.0,2.2,25.0,216.0,142.36,114.53
2016,10,25,15,45,56.5,167.5,1.95,25.0,191.0,128.27,103.09
2016,10,25,16,0,52.0,147.0,1.7,25.0,166.0,113.82,91.24
2016,10,25,16,15,45.0,125.0,1.5,24.0,140.0,98.07,78.46
2016,10,25,16,30,38.0,103.0,1.3,23.0,114.0,81.94,65.03
2016,10,25,16,45,27.5,81.0,1.15,22.5,88.0,65.43,50.77
2016,10,25,17,0,17.0,59.0,1.0,22.0,62.0,48.56,35.91
2016,10,25,17,15,8.5,38.0,1.0,21.5,39.5,32.41,21.28
2016,10,25,17,30,0.0,17.0,1.0,21.0,17.0,14.98,0.88
2016,10,25,17,45,0.0,8.5,1.05,21.0,8.5,7.73,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,15.5,12.5,39.71,0.0
2016,10,26,7,0,112.0,19.0,1.3,16.0,25.0,111.33,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.0,65.0,228.55,175.66
2016,10,26,7,30,366.0,49.0,1.7,18.0,105.0,336.3,271.41
2016,10,26,7,45,450.0,58.0,1.95,19.0,154.5,415.52,338.09
2016,10,26,8,0,534.0,67.0,2.2,20.0,204.0,497.28,403.75
2016,10,26,8,15,585.5,73.5,2.5,20.5,254.5,553.98,447.92
2016,10,26,8,30,637.0,80.0,2.8,21.0,305.0,610.49,490.07
2016,10,26,8,45,672.0,85.0,3.1,22.0,353.5,651.62,518.51
2016,10,26,9,0,707.0,90.0,3.4,23.0,402.0,691.05,544.99
2016,10,26,9,15,493.5,155.5,3.3,23.5,384.5,593.52,467.66
2016,10,26,9,30,280.0,221.0,3.2,24.0,367.0,480.65,376.72
2016,10,26,9,45,222.5,246.5,3.15,24.5,368.5,444.28,346.69
2016,10,26,10,0,165.0,272.0,3.1,25.0,370.0,420.72,325.83
2016,10,26,10,15,195.0,286.5,3.0,25.5,408.0,453.72,349.46
2016,10,26,10,30,225.0,301.0,2.9,26.0,446.0,485.17,371.28
2016,10,26,10,45,526.0,208.5,2.8,26.5,564.0,636.94,485.36
2016,10,26,11,0,827.0,116.0,2.7,27.0,682.0,757.72,570.88
2016,10,26,11,15,508.0,232.5,2.65,27.0,583.5,616.62,464.82
2016,10,26,11,30,189.0,349.0,2.6,27.0,485.0,467.73,351.65
2016,10,26,11,45,178.5,354.0,2.55,27.5,483.5,454.01,340.86
2016,10,26,12,0,168.0,359.0,2.5,28.0,482.0,440.13,329.37
2016,10,26,12,15,517.5,233.5,2.45,28.0,611.5,539.37,404.82
2016,10,26,12,30,867.0,108.0,2.4,28.0,741.0,604.17,451.39
2016,10,26,12,45,635.5,207.0,2.4,28.5,668.0,528.76,392.29
2016,10,26,13,0,404.0,306.0,2.4,29.0,595.0,462.05,341.16
2016,10,26,13,15,627.5,205.5,2.4,29.0,643.0,455.9,334.42
2016,10,26,13,30,851.0,105.0,2.4,29.0,691.0,428.49,308.85
2016,10,26,13,45,568.0,200.0,2.4,29.0,585.0,357.6,256.43
2016,10,26,14,0,285.0,295.0,2.4,29.0,479.0,313.62,227.35
2016,10,26,14,15,547.0,197.0,2.35,29.0,528.5,279.76,191.76
2016,10,26,14,30,809.0,99.0,2.3,29.0,578.0,224.15,136.62
2016,10,26,14,45,783.0,100.0,2.3,29.0,538.5,173.14,97.93
2016,10,26,15,0,757.0,101.0,2.3,29.0,499.0,124.41,67.99
2016,10,26,15,15,733.0,97.0,2.25,28.5,455.0,67.7,51.12
2016,10,26,15,30,709.0,93.0,2.2,28.0,411.0,62.74,47.3
2016,10,26,15,45,677.5,87.5,2.2,28.0,363.5,60.59,45.65
2016,10,26,16,0,646.0,82.0,2.2,28.0,316.0,58.39,43.92
2016,10,26,16,15,597.0,75.5,1.9,27.5,265.5,55.24,41.42
2016,10,26,16,30,548.0,69.0,1.6,27.0,215.0,52.04,38.77
2016,10,26,16,45,478.0,59.0,1.35,26.5,166.0,45.69,33.26
2016,10,26,17,0,408.0,49.0,1.1,26.0,117.0,39.12,27.34
2016,10,26,17,15,285.0,35.5,1.1,25.0,74.5,28.94,17.98
2016,10,26,17,30,162.0,22.0,1.1,24.0,32.0,17.38,0.0
2016,10,26,17,45,81.0,11.0,1.1,23.5,16.0,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.19,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,77.92,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,201.51,152.44
2016,10,27,7,30,308.0,53.0,1.9,19.0,100.0,302.16,242.9
2016,10,27,7,45,395.5,64.0,2.05,19.5,148.5,380.76,309.74
2016,10,27,8,0,483.0,75.0,2.2,20.0,197.0,467.94,380.39
2016,10,27,8,15,537.0,83.0,2.05,21.0,247.0,527.41,424.93
2016,10,27,8,30,591.0,91.0,1.9,22.0,297.0,586.68,466.84
2016,10,27,8,45,633.0,95.5,1.8,23.0,346.0,631.93,496.23
2016,10,27,9,0,675.0,100.0,1.7,24.0,395.0,675.63,523.34
2016,10,27,9,15,701.5,104.5,1.5,24.5,439.5,705.09,539.66
2016,10,27,9,30,728.0,109.0,1.3,25.0,484.0,731.98,553.6
2016,10,27,9,45,747.5,112.5,1.15,25.5,523.5,749.24,560.94
2016,10,27,10,0,767.0,116.0,1.0,26.0,563.0,763.38,566.04
2016,10,27,10,15,781.0,118.5,1.05,26.5,595.5,765.52,565.6
2016,10,27,10,30,795.0,121.0,1.1,27.0,628.0,767.91,565.61
2016,10,27,10,45,803.5,123.5,1.2,27.5,653.5,762.57,561.16
2016,10,27,11,0,812.0,126.0,1.3,28.0,679.0,753.8,554.6
2016,10,27,11,15,818.5,127.0,1.4,28.0,696.5,738.63,544.62
2016,10,27,11,30,825.0,128.0,1.5,28.0,714.0,720.19,531.83
2016,10,27,11,45,851.5,116.5,1.65,28.5,728.0,699.74,517.19
2016,10,27,12,0,878.0,105.0,1.8,29.0,742.0,673.17,497.92
2016,10,27,12,15,878.5,105.0,1.85,29.0,742.5,640.57,473.88
2016,10,27,12,30,879.0,105.0,1.9,29.0,743.0,605.34,447.43
2016,10,27,12,45,877.0,104.5,1.95,29.0,735.0,565.82,417.25
2016,10,27,13,0,875.0,104.0,2.0,29.0,727.0,524.17,384.69
2016,10,27,13,15,870.0,103.0,2.0,29.0,710.5,478.81,348.34
2016,10,27,13,30,865.0,102.0,2.0,29.0,694.0,431.97,309.89
2016,10,27,13,45,858.0,100.5,2.05,29.0,670.0,382.74,268.82
2016,10,27,14,0,851.0,99.0,2.1,29.0,646.0,327.73,222.65
2016,10,27,14,15,839.0,97.0,2.1,29.0,614.0,274.69,177.71
2016,10,27,14,30,827.0,95.0,2.1,29.0,582.0,221.84,133.92
2016,10,27,14,45,804.0,94.5,2.15,29.0,542.0,169.19,94.12
2016,10,27,15,0,781.0,94.0,2.2,29.0,502.0,118.45,63.19
2016,10,27,15,15,757.5,90.5,2.2,28.5,457.5,67.59,51.05
2016,10,27,15,30,734.0,87.0,2.2,28.0,413.0,58.87,44.07
2016,10,27,15,45,702.0,82.0,2.25,28.0,365.0,56.9,42.56
2016,10,27,16,0,670.0,77.0,2.3,28.0,317.0,54.89,40.98
2016,10,27,16,15,621.0,71.0,2.05,27.0,266.0,51.96,38.73
2016,10,27,16,30,572.0,65.0,1.8,26.0,215.0,48.99,36.34
2016,10,27,16,45,501.0,56.0,1.55,25.5,165.5,43.34,31.39
2016,10,27,17,0,430.0,47.0,1.3,25.0,116.0,37.54,26.09
2016,10,27,17,15,304.0,34.0,1.25,24.0,73.5,27.73,16.95
2016,10,27,17,30,178.0,21.0,1.2,23.0,31.0,17.52,0.0
2016,10,27,17,45,89.0,10.5,1.2,22.5,15.5,9.55,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,84.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,169.0,17.0,0.9,16.0,24.0,140.07,0.0
2016,10,28,7,15,307.5,30.0,1.0,16.5,66.5,265.81,200.79
2016,10,28,7,30,446.0,43.0,1.1,17.0,109.0,379.72,304.48
2016,10,28,7,45,530.0,51.0,1.25,18.0,160.5,458.69,370.51
2016,10,28,8,0,614.0,59.0,1.4,19.0,212.0,540.42,434.88
2016,10,28,8,15,664.0,64.5,1.5,20.0,264.5,595.94,475.46
2016,10,28,8,30,714.0,70.0,1.6,21.0,317.0,646.61,510.65
2016,10,28,8,45,749.5,74.0,1.75,22.0,367.5,688.52,538.49
2016,10,28,9,0,785.0,78.0,1.9,23.0,418.0,728.38,564.07
2016,10,28,9,15,808.0,81.0,2.0,23.5,463.5,754.75,580.31
2016,10,28,9,30,831.0,84.0,2.1,24.0,509.0,778.18,594.43
2016,10,28,9,45,849.5,86.0,2.25,24.5,549.5,793.64,603.34
2016,10,28,10,0,868.0,88.0,2.4,25.0,590.0,805.7,609.98
2016,10,28,10,15,879.5,89.5,2.45,25.0,623.5,801.94,606.33
2016,10,28,10,30,891.0,91.0,2.5,25.0,657.0,801.15,605.02
2016,10,28,10,45,900.5,91.5,2.55,25.5,683.0,794.11,598.37
2016,10,28,11,0,910.0,92.0,2.6,26.0,709.0,783.48,589.46
2016,10,28,11,15,915.0,93.0,2.6,26.0,726.5,766.46,577.16
2016,10,28,11,30,920.0,94.0,2.6,26.0,744.0,745.99,562.62
2016,10,28,11,45,925.0,93.0,2.6,26.5,753.5,720.13,542.12
2016,10,28,12,0,930.0,92.0,2.6,27.0,763.0,691.0,519.01
2016,10,28,12,15,930.0,92.0,2.6,27.0,763.0,656.61,492.79
2016,10,28,12,30,930.0,92.0,2.6,27.0,763.0,619.46,464.06
2016,10,28,12,45,668.0,197.5,2.6,27.5,677.0,533.33,397.53
2016,10,28,13,0,406.0,303.0,2.6,28.0,591.0,457.7,339.71
2016,10,28,13,15,660.0,196.0,2.6,28.0,651.0,458.08,337.27
2016,10,28,13,30,914.0,89.0,2.6,28.0,711.0,437.5,315.64
2016,10,28,13,45,905.5,88.0,2.6,28.0,685.5,386.04,271.97
2016,10,28,14,0,897.0,87.0,2.6,28.0,660.0,333.75,227.03
2016,10,28,14,15,885.5,85.5,2.55,28.0,627.0,279.77,180.73
2016,10,28,14,30,874.0,84.0,2.5,28.0,594.0,225.74,135.63
2016,10,28,14,45,857.5,81.5,2.5,28.0,554.5,170.54,93.61
2016,10,28,15,0,841.0,79.0,2.5,28.0,515.0,108.82,54.69
2016,10,28,15,15,819.0,76.5,2.45,27.5,470.0,56.07,41.66
2016,10,28,15,30,797.0,74.0,2.4,27.0,425.0,55.42,41.38
2016,10,28,15,45,766.0,70.0,2.4,27.0,375.5,53.56,39.93
2016,10,28,16,0,735.0,66.0,2.4,27.0,326.0,51.68,38.45
2016,10,28,16,15,688.0,61.0,2.1,26.0,274.0,48.87,36.27
2016,10,28,16,30,641.0,56.0,1.8,25.0,222.0,42.1,30.6
2016,10,28,16,45,565.5,49.0,1.5,24.5,170.5,37.76,26.76
2016,10,28,17,0,490.0,42.0,1.2,24.0,119.0,33.37,22.66
2016,10,28,17,15,355.5,30.5,1.15,23.0,75.0,24.72,14.46
2016,10,28,17,30,221.0,19.0,1.1,22.0,31.0,15.76,0.0
2016,10,28,17,45,110.5,9.5,1.1,21.5,15.5,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,98.42,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,252.4,189.06
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,369.05,296.8
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,451.25,366.72
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,536.45,435.32
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,590.71,476.51
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,640.54,512.58
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,682.94,541.01
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,723.4,567.12
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,748.32,582.3
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,770.33,595.31
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,784.02,601.19
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,787.99,600.34
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,791.0,601.13
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,790.48,599.62
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,782.37,592.09
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,770.73,582.33
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,753.46,569.72
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,732.79,554.89
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,706.93,534.24
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,677.94,511.12
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,643.78,484.79
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,606.95,455.99
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,566.09,422.9
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,523.05,387.49
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,476.49,349.31
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,428.37,308.96
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,377.87,265.99
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,326.53,221.64
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,273.35,175.95
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,220.15,131.59
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,160.72,86.97
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,110.22,57.52
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,61.1,45.7
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,59.88,44.96
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,58.61,44.02
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,52.27,38.78
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,49.19,36.39
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,46.06,33.82
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,41.09,29.43
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,36.05,24.74
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,28.1,16.92
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,21.94,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,12.28,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
