Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.0,12.0,3.5,3.5,31.5,144.02,0.0
2016,11,19,7,30,484.0,24.0,3.6,4.0,63.0,337.29,247.35
2016,11,19,7,45,589.0,31.0,3.75,4.5,113.0,425.66,357.22
2016,11,19,8,0,694.0,38.0,3.9,5.0,163.0,515.22,439.37
2016,11,19,8,15,751.5,42.5,4.1,5.5,215.5,573.09,491.45
2016,11,19,8,30,809.0,47.0,4.3,6.0,268.0,624.98,535.06
2016,11,19,8,45,845.0,50.5,4.5,7.0,318.5,665.1,566.14
2016,11,19,9,0,881.0,54.0,4.7,8.0,369.0,703.47,594.53
2016,11,19,9,15,905.0,56.0,4.7,8.5,415.5,728.95,612.05
2016,11,19,9,30,929.0,58.0,4.7,9.0,462.0,751.57,626.96
2016,11,19,9,45,945.5,60.0,4.7,10.0,502.5,765.56,633.78
2016,11,19,10,0,962.0,62.0,4.7,11.0,543.0,776.07,637.9
2016,11,19,10,15,973.5,63.5,4.6,11.0,577.0,778.71,637.92
2016,11,19,10,30,985.0,65.0,4.5,11.0,611.0,777.61,635.26
2016,11,19,10,45,992.0,66.0,4.45,11.5,637.5,768.98,626.18
2016,11,19,11,0,999.0,67.0,4.4,12.0,664.0,756.59,614.53
2016,11,19,11,15,1004.0,67.5,4.3,12.5,682.0,738.58,597.69
2016,11,19,11,30,1009.0,68.0,4.2,13.0,700.0,716.93,577.66
2016,11,19,11,45,1009.5,69.5,4.15,13.5,709.5,689.99,553.71
2016,11,19,12,0,1010.0,71.0,4.1,14.0,719.0,659.75,527.11
2016,11,19,12,15,1010.0,71.0,4.05,14.0,719.5,624.58,497.32
2016,11,19,12,30,1010.0,71.0,4.0,14.0,720.0,586.47,464.63
2016,11,19,12,45,1007.5,70.5,3.95,14.5,711.5,543.92,426.96
2016,11,19,13,0,1005.0,70.0,3.9,15.0,703.0,498.97,386.65
2016,11,19,13,15,1000.0,69.5,3.8,15.0,686.5,450.85,343.61
2016,11,19,13,30,995.0,69.0,3.7,15.0,670.0,400.93,298.2
2016,11,19,13,45,987.0,68.0,3.65,15.0,645.0,348.15,249.89
2016,11,19,14,0,979.0,67.0,3.6,15.0,620.0,294.33,200.54
2016,11,19,14,15,967.5,65.5,3.5,15.0,587.5,238.63,150.82
2016,11,19,14,30,956.0,64.0,3.4,15.0,555.0,182.75,104.3
2016,11,19,14,45,934.5,64.5,3.35,15.0,515.0,127.61,66.31
2016,11,19,15,0,913.0,65.0,3.3,15.0,475.0,73.7,43.83
2016,11,19,15,15,889.5,62.5,3.15,14.5,430.0,54.9,43.24
2016,11,19,15,30,866.0,60.0,3.0,14.0,385.0,52.93,41.71
2016,11,19,15,45,832.0,56.5,2.9,14.0,335.0,45.06,34.77
2016,11,19,16,0,798.0,53.0,2.8,14.0,285.0,43.1,33.04
2016,11,19,16,15,744.0,48.0,2.4,13.0,233.0,39.77,30.13
2016,11,19,16,30,690.0,43.0,2.0,12.0,181.0,36.43,27.06
2016,11,19,16,45,596.0,36.0,1.6,11.0,130.5,31.12,22.01
2016,11,19,17,0,502.0,29.0,1.2,10.0,80.0,25.8,16.35
2016,11,19,17,15,251.0,14.5,1.2,9.0,40.0,12.58,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,225.5,11.5,1.1,2.5,29.5,133.86,0.0
2016,11,20,7,30,451.0,23.0,1.2,3.0,59.0,314.7,222.49
2016,11,20,7,45,559.0,30.5,1.35,4.0,107.5,405.06,335.57
2016,11,20,8,0,667.0,38.0,1.5,5.0,156.0,496.0,416.51
2016,11,20,8,15,726.0,43.0,1.6,5.5,208.0,554.77,467.52
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,613.4,515.08
2016,11,20,8,45,819.0,52.0,1.8,7.0,309.5,652.7,544.13
2016,11,20,9,0,853.0,56.0,1.9,8.0,359.0,683.94,565.8
2016,11,20,9,15,877.5,58.5,2.1,9.0,405.0,710.07,583.53
2016,11,20,9,30,902.0,61.0,2.3,10.0,451.0,733.43,598.72
2016,11,20,9,45,918.5,63.5,2.55,11.0,491.0,747.9,607.3
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,758.97,613.27
2016,11,20,10,15,947.0,67.5,2.75,12.5,564.5,762.05,612.72
2016,11,20,10,30,959.0,69.0,2.7,13.0,598.0,761.48,609.67
2016,11,20,10,45,966.0,70.0,2.7,13.5,623.5,753.13,601.39
2016,11,20,11,0,973.0,71.0,2.7,14.0,649.0,741.14,590.68
2016,11,20,11,15,978.0,71.5,2.7,14.0,667.0,723.63,576.0
2016,11,20,11,30,983.0,72.0,2.7,14.0,685.0,702.58,558.52
2016,11,20,11,45,986.0,72.0,2.7,14.5,694.0,676.3,535.91
2016,11,20,12,0,989.0,72.0,2.7,15.0,703.0,646.73,510.54
2016,11,20,12,15,988.5,72.0,2.7,15.5,703.5,612.05,480.94
2016,11,20,12,30,988.0,72.0,2.7,16.0,704.0,574.54,448.65
2016,11,20,12,45,984.5,72.0,2.75,16.5,696.0,532.93,412.73
2016,11,20,13,0,981.0,72.0,2.8,17.0,688.0,489.03,374.22
2016,11,20,13,15,976.0,71.5,2.8,17.0,671.5,442.02,332.96
2016,11,20,13,30,971.0,71.0,2.8,17.0,655.0,393.28,289.33
2016,11,20,13,45,962.5,70.0,2.85,17.0,630.5,341.56,242.74
2016,11,20,14,0,954.0,69.0,2.9,17.0,606.0,288.91,195.12
2016,11,20,14,15,942.0,68.0,2.9,17.0,574.0,234.87,147.46
2016,11,20,14,30,930.0,67.0,2.9,17.0,542.0,180.7,102.93
2016,11,20,14,45,912.0,65.5,2.9,17.0,503.0,125.76,65.27
2016,11,20,15,0,894.0,64.0,2.9,17.0,464.0,71.79,42.65
2016,11,20,15,15,870.0,61.5,2.75,16.5,419.5,54.04,42.14
2016,11,20,15,30,846.0,59.0,2.6,16.0,375.0,52.07,40.61
2016,11,20,15,45,811.0,55.5,2.5,16.0,326.0,44.17,33.7
2016,11,20,16,0,776.0,52.0,2.4,16.0,277.0,42.19,31.96
2016,11,20,16,15,722.0,47.5,2.15,15.0,226.5,39.28,29.44
2016,11,20,16,30,668.0,43.0,1.9,14.0,176.0,36.4,26.78
2016,11,20,16,45,574.0,35.5,1.65,13.0,126.5,30.63,21.36
2016,11,20,17,0,480.0,28.0,1.4,12.0,77.0,24.8,15.28
2016,11,20,17,15,240.0,14.0,1.45,11.0,38.5,12.12,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.0,113.27,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,52.0,277.64,186.99
2016,11,21,7,45,485.0,32.5,2.9,8.0,98.0,360.32,297.18
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,451.18,379.0
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.0,511.12,431.24
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,571.03,480.52
2016,11,21,8,45,756.0,56.0,2.9,11.0,291.5,612.02,510.74
2016,11,21,9,0,794.0,60.0,2.8,12.0,339.0,651.23,538.07
2016,11,21,9,15,819.5,63.0,3.25,13.0,383.5,678.11,557.24
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,702.27,573.83
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,710.63,577.0
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,721.68,582.77
2016,11,21,10,15,890.0,72.5,4.7,17.5,537.0,724.97,583.29
2016,11,21,10,30,902.0,74.0,4.8,18.0,569.0,724.85,581.38
2016,11,21,10,45,909.0,75.5,4.9,18.5,594.0,717.72,574.39
2016,11,21,11,0,916.0,77.0,5.0,19.0,619.0,707.14,564.5
2016,11,21,11,15,921.0,78.0,5.0,19.5,636.0,691.23,549.71
2016,11,21,11,30,926.0,79.0,5.0,20.0,653.0,671.95,532.29
2016,11,21,11,45,929.0,78.5,5.0,20.5,662.0,646.62,510.19
2016,11,21,12,0,932.0,78.0,5.0,21.0,671.0,618.2,485.51
2016,11,21,12,15,931.5,78.0,5.0,21.0,671.0,585.36,458.01
2016,11,21,12,30,931.0,78.0,5.0,21.0,671.0,549.86,427.9
2016,11,21,12,45,926.0,78.5,5.0,21.5,662.5,510.18,393.15
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,468.48,356.19
2016,11,21,13,15,914.5,78.0,5.0,22.0,637.5,423.03,316.29
2016,11,21,13,30,908.0,77.0,5.0,22.0,621.0,376.14,274.45
2016,11,21,13,45,897.0,76.5,5.0,22.0,597.0,327.13,230.45
2016,11,21,14,0,886.0,76.0,5.0,22.0,573.0,277.5,185.94
2016,11,21,14,15,872.5,74.5,4.95,22.0,541.5,226.23,141.27
2016,11,21,14,30,859.0,73.0,4.9,22.0,510.0,175.08,99.85
2016,11,21,14,45,834.5,73.0,4.85,22.0,471.5,117.95,60.72
2016,11,21,15,0,810.0,73.0,4.8,22.0,433.0,68.83,40.84
2016,11,21,15,15,783.5,70.0,4.6,21.5,390.5,53.23,40.57
2016,11,21,15,30,757.0,67.0,4.4,21.0,348.0,51.96,39.66
2016,11,21,15,45,717.0,63.0,4.2,21.0,301.0,49.81,37.87
2016,11,21,16,0,677.0,59.0,4.0,21.0,254.0,47.69,36.05
2016,11,21,16,15,619.0,53.5,3.6,20.0,206.5,40.43,29.78
2016,11,21,16,30,561.0,48.0,3.2,19.0,159.0,37.24,26.9
2016,11,21,16,45,462.0,39.5,2.8,18.5,113.0,31.32,21.38
2016,11,21,17,0,363.0,31.0,2.4,18.0,67.0,25.31,15.17
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.5,12.46,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.0,4.05,16.0,2.0,1.82,0.0
2016,11,22,7,30,0.0,4.0,4.0,16.0,4.0,3.5,0.0
2016,11,22,7,45,0.0,9.0,4.0,16.5,9.0,7.9,0.8
2016,11,22,8,0,0.0,14.0,4.0,17.0,14.0,12.29,4.66
2016,11,22,8,15,0.0,19.0,4.05,17.0,19.0,16.7,8.51
2016,11,22,8,30,0.0,24.0,4.1,17.0,24.0,21.11,12.32
2016,11,22,8,45,0.0,29.5,4.15,17.5,29.5,25.97,16.43
2016,11,22,9,0,0.0,35.0,4.2,18.0,35.0,30.84,20.49
2016,11,22,9,15,55.0,109.5,4.5,18.5,133.0,147.44,119.2
2016,11,22,9,30,110.0,184.0,4.8,19.0,231.0,282.8,229.71
2016,11,22,9,45,60.5,179.5,5.1,19.5,206.0,225.03,180.9
2016,11,22,10,0,11.0,175.0,5.4,20.0,181.0,171.25,135.43
2016,11,22,10,15,5.5,157.5,5.5,20.0,160.5,148.14,116.32
2016,11,22,10,30,0.0,140.0,5.6,20.0,140.0,126.47,98.36
2016,11,22,10,45,0.0,124.0,5.7,20.5,124.0,111.01,85.46
2016,11,22,11,0,0.0,108.0,5.8,21.0,108.0,96.1,73.08
2016,11,22,11,15,0.0,111.5,5.7,21.0,111.5,99.18,75.49
2016,11,22,11,30,0.0,115.0,5.6,21.0,115.0,102.25,77.9
2016,11,22,11,45,0.0,117.0,5.6,21.5,117.0,103.95,79.05
2016,11,22,12,0,0.0,119.0,5.6,22.0,119.0,105.63,80.21
2016,11,22,12,15,0.0,119.0,5.45,22.0,119.0,105.51,80.09
2016,11,22,12,30,0.0,119.0,5.3,22.0,119.0,105.4,80.0
2016,11,22,12,45,6.0,167.0,5.2,22.0,171.0,149.89,115.68
2016,11,22,13,0,12.0,215.0,5.1,22.0,223.0,192.57,149.52
2016,11,22,13,15,6.5,191.5,4.95,22.0,196.0,169.13,130.95
2016,11,22,13,30,1.0,168.0,4.8,22.0,169.0,146.52,113.13
2016,11,22,13,45,0.5,158.0,4.65,22.0,158.5,137.32,105.92
2016,11,22,14,0,0.0,148.0,4.5,22.0,148.0,128.25,98.82
2016,11,22,14,15,0.0,88.0,4.35,22.0,88.0,77.94,58.28
2016,11,22,14,30,0.0,28.0,4.2,22.0,28.0,24.7,14.76
2016,11,22,14,45,0.0,18.0,4.05,22.0,18.0,15.86,7.5
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.04,0.2
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.16,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.27,0.0
2016,11,22,15,45,0.0,5.5,3.2,22.0,5.5,4.83,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.39,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.51,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.63,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.75,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,165.5,11.5,3.25,8.5,23.0,99.67,0.0
2016,11,23,7,30,331.0,23.0,3.4,9.0,46.0,245.9,146.32
2016,11,23,7,45,454.5,31.5,3.55,9.5,92.0,345.44,282.19
2016,11,23,8,0,578.0,40.0,3.7,10.0,138.0,436.47,365.55
2016,11,23,8,15,644.5,46.0,3.85,10.5,187.5,499.26,421.05
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,562.3,474.03
2016,11,23,8,45,755.5,55.5,4.2,12.0,286.0,606.9,508.93
2016,11,23,9,0,800.0,59.0,4.4,13.0,335.0,649.9,540.99
2016,11,23,9,15,827.5,62.0,4.4,13.5,380.0,678.23,560.8
2016,11,23,9,30,855.0,65.0,4.4,14.0,425.0,703.84,578.04
2016,11,23,9,45,875.5,67.0,4.45,15.0,465.0,714.58,582.77
2016,11,23,10,0,896.0,69.0,4.5,16.0,505.0,727.94,589.5
2016,11,23,10,15,909.0,70.5,4.4,16.5,538.5,731.97,589.55
2016,11,23,10,30,922.0,72.0,4.3,17.0,572.0,732.51,587.12
2016,11,23,10,45,931.5,73.0,4.2,17.5,598.0,726.46,580.1
2016,11,23,11,0,941.0,74.0,4.1,18.0,624.0,716.84,570.19
2016,11,23,11,15,947.0,74.5,4.0,18.0,642.0,700.77,556.12
2016,11,23,11,30,953.0,75.0,3.9,18.0,660.0,681.24,539.33
2016,11,23,11,45,958.0,74.5,3.85,18.5,670.0,656.65,517.74
2016,11,23,12,0,963.0,74.0,3.8,19.0,680.0,628.77,493.43
2016,11,23,12,15,963.0,74.0,3.7,19.0,681.5,595.47,465.43
2016,11,23,12,30,963.0,74.0,3.6,19.0,683.0,559.37,434.77
2016,11,23,12,45,961.0,73.5,3.55,19.5,675.5,519.22,399.69
2016,11,23,13,0,959.0,73.0,3.5,20.0,668.0,476.74,362.12
2016,11,23,13,15,954.0,72.5,3.4,20.0,652.0,430.98,321.85
2016,11,23,13,30,949.0,72.0,3.3,20.0,636.0,383.53,279.4
2016,11,23,13,45,941.0,71.0,3.2,20.0,612.0,333.31,234.24
2016,11,23,14,0,933.0,70.0,3.1,20.0,588.0,282.11,188.22
2016,11,23,14,15,921.5,68.5,3.0,20.0,557.0,229.12,141.99
2016,11,23,14,30,910.0,67.0,2.9,20.0,526.0,175.97,98.92
2016,11,23,14,45,892.0,65.5,2.8,20.0,488.0,122.39,62.94
2016,11,23,15,0,874.0,64.0,2.7,20.0,450.0,69.78,41.82
2016,11,23,15,15,850.0,61.0,2.5,19.5,406.5,53.53,41.19
2016,11,23,15,30,826.0,58.0,2.3,19.0,363.0,45.37,34.26
2016,11,23,15,45,791.0,54.5,2.1,19.0,315.0,43.36,32.57
2016,11,23,16,0,756.0,51.0,1.9,19.0,267.0,41.36,30.82
2016,11,23,16,15,700.5,46.5,1.65,18.0,217.0,38.42,28.3
2016,11,23,16,30,645.0,42.0,1.4,17.0,167.0,35.52,25.65
2016,11,23,16,45,550.0,34.5,1.2,16.0,119.5,29.73,20.25
2016,11,23,17,0,455.0,27.0,1.0,15.0,72.0,23.87,14.13
2016,11,23,17,15,227.5,13.5,1.0,14.5,36.0,11.69,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.5,21.0,87.44,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,42.0,218.55,118.15
2016,11,24,7,45,394.0,34.5,1.35,10.0,85.0,311.7,251.02
2016,11,24,8,0,501.0,46.0,1.5,11.0,128.0,400.5,330.13
2016,11,24,8,15,570.0,53.0,1.5,11.5,176.0,463.36,383.9
2016,11,24,8,30,639.0,60.0,1.5,12.0,224.0,527.02,435.52
2016,11,24,8,45,676.5,66.5,1.55,12.5,270.5,568.7,467.86
2016,11,24,9,0,714.0,73.0,1.6,13.0,317.0,608.93,497.76
2016,11,24,9,15,744.0,77.0,1.85,14.0,361.0,635.2,516.32
2016,11,24,9,30,774.0,81.0,2.1,15.0,405.0,663.25,535.55
2016,11,24,9,45,792.0,85.0,2.4,16.0,443.0,679.89,546.15
2016,11,24,10,0,810.0,89.0,2.7,17.0,481.0,693.41,554.29
2016,11,24,10,15,824.5,91.0,2.7,17.5,513.5,698.94,556.03
2016,11,24,10,30,839.0,93.0,2.7,18.0,546.0,701.09,555.14
2016,11,24,10,45,846.5,96.0,2.75,18.5,570.5,696.08,549.04
2016,11,24,11,0,854.0,99.0,2.8,19.0,595.0,687.67,540.45
2016,11,24,11,15,860.5,100.0,2.8,19.5,613.0,673.13,527.15
2016,11,24,11,30,867.0,101.0,2.8,20.0,631.0,655.31,511.37
2016,11,24,11,45,609.5,187.0,2.8,20.5,562.5,558.87,434.85
2016,11,24,12,0,352.0,273.0,2.8,21.0,494.0,459.48,356.49
2016,11,24,12,15,619.0,185.0,2.8,21.0,574.0,514.06,398.18
2016,11,24,12,30,886.0,97.0,2.8,21.0,654.0,541.1,416.16
2016,11,24,12,45,880.5,97.5,2.85,21.5,646.0,501.92,382.47
2016,11,24,13,0,875.0,98.0,2.9,22.0,638.0,460.99,347.12
2016,11,24,13,15,868.5,97.0,2.9,22.0,622.5,416.68,309.0
2016,11,24,13,30,862.0,96.0,2.9,22.0,607.0,371.05,269.04
2016,11,24,13,45,849.0,96.0,2.9,22.5,582.5,323.31,226.57
2016,11,24,14,0,836.0,96.0,2.9,23.0,558.0,275.29,183.99
2016,11,24,14,15,822.0,93.5,2.85,23.0,527.5,224.99,141.08
2016,11,24,14,30,808.0,91.0,2.8,23.0,497.0,175.07,101.38
2016,11,24,14,45,785.5,89.0,2.75,23.0,460.0,125.51,68.59
2016,11,24,15,0,763.0,87.0,2.7,23.0,423.0,77.73,49.3
2016,11,24,15,15,735.0,83.0,2.45,22.5,380.5,57.68,44.23
2016,11,24,15,30,707.0,79.0,2.2,22.0,338.0,56.16,43.13
2016,11,24,15,45,660.0,75.0,1.95,22.0,291.5,54.55,41.82
2016,11,24,16,0,613.0,71.0,1.7,22.0,245.0,53.03,40.52
2016,11,24,16,15,551.0,63.5,1.5,21.0,198.0,48.59,36.74
2016,11,24,16,30,489.0,56.0,1.3,20.0,151.0,44.09,32.71
2016,11,24,16,45,383.5,45.5,1.15,19.0,106.5,36.68,25.9
2016,11,24,17,0,278.0,35.0,1.0,18.0,62.0,29.11,18.12
2016,11,24,17,15,139.0,17.5,1.0,17.5,31.0,13.83,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,12.5,1.1,14.5,17.0,47.13,0.0
2016,11,25,7,30,134.0,25.0,1.4,15.0,34.0,132.92,60.32
2016,11,25,7,45,242.0,40.5,1.75,15.5,73.0,227.6,179.19
2016,11,25,8,0,350.0,56.0,2.1,16.0,112.0,316.22,257.56
2016,11,25,8,15,423.0,66.0,2.35,16.0,157.0,379.51,312.7
2016,11,25,8,30,496.0,76.0,2.6,16.0,202.0,448.79,370.69
2016,11,25,8,45,248.0,43.0,2.85,16.5,106.0,243.28,203.13
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.79,1.81
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,10.55,3.33
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.32,4.81
2016,11,25,9,45,0.0,32.5,3.45,17.0,32.5,28.65,18.59
2016,11,25,10,0,0.0,51.0,3.6,17.0,51.0,45.04,32.3
2016,11,25,10,15,0.0,44.0,3.65,17.0,44.0,38.85,27.03
2016,11,25,10,30,0.0,37.0,3.7,17.0,37.0,32.66,21.79
2016,11,25,10,45,0.0,44.5,3.8,17.5,44.5,39.32,27.24
2016,11,25,11,0,0.0,52.0,3.9,18.0,52.0,45.97,32.65
2016,11,25,11,15,0.0,53.5,3.9,18.0,53.5,47.31,33.71
2016,11,25,11,30,0.0,55.0,3.9,18.0,55.0,48.65,34.78
2016,11,25,11,45,0.0,72.0,3.9,18.0,72.0,63.76,47.22
2016,11,25,12,0,0.0,89.0,3.9,18.0,89.0,78.89,59.63
2016,11,25,12,15,0.0,126.0,3.85,18.0,126.0,111.72,86.43
2016,11,25,12,30,0.0,163.0,3.8,18.0,163.0,144.08,112.65
2016,11,25,12,45,5.0,186.0,3.75,18.0,189.0,165.86,130.2
2016,11,25,13,0,10.0,209.0,3.7,18.0,215.0,186.58,146.8
2016,11,25,13,15,5.0,186.5,3.65,18.0,189.5,164.31,128.98
2016,11,25,13,30,0.0,164.0,3.6,18.0,164.0,142.81,111.84
2016,11,25,13,45,0.0,157.5,3.55,18.0,157.5,136.71,107.07
2016,11,25,14,0,0.0,151.0,3.5,18.0,151.0,130.64,102.3
2016,11,25,14,15,7.0,166.5,3.45,17.5,170.5,143.3,112.73
2016,11,25,14,30,14.0,182.0,3.4,17.0,190.0,154.0,121.58
2016,11,25,14,45,71.5,187.0,3.35,17.0,219.5,152.21,118.36
2016,11,25,15,0,129.0,192.0,3.3,17.0,249.0,141.56,110.97
2016,11,25,15,15,108.0,178.5,3.15,16.5,223.0,129.31,107.7
2016,11,25,15,30,87.0,165.0,3.0,16.0,197.0,124.62,104.09
2016,11,25,15,45,77.0,143.5,2.95,16.0,169.0,109.77,91.32
2016,11,25,16,0,67.0,122.0,2.9,16.0,141.0,94.53,78.03
2016,11,25,16,15,51.5,99.0,2.7,15.5,112.0,77.99,63.48
2016,11,25,16,30,36.0,76.0,2.5,15.0,83.0,61.03,48.27
2016,11,25,16,45,18.0,53.5,2.35,15.0,57.0,43.97,32.66
2016,11,25,17,0,0.0,31.0,2.2,15.0,31.0,26.67,16.3
2016,11,25,17,15,0.0,15.5,2.1,14.5,15.5,13.62,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,47.5,12.0,2.05,9.5,15.0,36.15,0.0
2016,11,26,7,30,95.0,24.0,2.2,10.0,30.0,98.5,37.07
2016,11,26,7,45,193.5,42.5,2.4,10.5,68.5,201.91,161.09
2016,11,26,8,0,292.0,61.0,2.6,11.0,107.0,286.74,237.91
2016,11,26,8,15,362.0,74.0,2.55,11.5,151.5,350.28,293.55
2016,11,26,8,30,432.0,87.0,2.5,12.0,196.0,415.94,348.68
2016,11,26,8,45,486.5,95.5,2.45,12.5,241.0,466.57,389.61
2016,11,26,9,0,541.0,104.0,2.4,13.0,286.0,517.16,428.92
2016,11,26,9,15,576.0,110.5,2.35,13.5,327.5,555.97,457.46
2016,11,26,9,30,611.0,117.0,2.3,14.0,369.0,588.93,480.77
2016,11,26,9,45,640.5,121.0,2.25,15.0,407.0,612.9,495.76
2016,11,26,10,0,670.0,125.0,2.2,16.0,445.0,634.12,508.3
2016,11,26,10,15,513.5,172.0,2.15,16.5,427.5,562.16,449.2
2016,11,26,10,30,357.0,219.0,2.1,17.0,410.0,483.31,385.27
2016,11,26,10,45,297.5,241.5,2.05,17.5,405.5,457.23,362.89
2016,11,26,11,0,238.0,264.0,2.0,18.0,401.0,421.35,333.02
2016,11,26,11,15,180.0,274.5,1.95,18.0,380.0,385.12,303.71
2016,11,26,11,30,122.0,285.0,1.9,18.0,359.0,350.4,275.6
2016,11,26,11,45,85.0,276.5,1.85,18.5,328.5,306.05,240.12
2016,11,26,12,0,48.0,268.0,1.8,19.0,298.0,271.34,212.17
2016,11,26,12,15,31.5,246.0,1.75,19.0,265.5,238.1,186.06
2016,11,26,12,30,15.0,224.0,1.7,19.0,233.0,204.96,159.96
2016,11,26,12,45,54.5,254.5,1.65,19.5,288.0,248.29,193.5
2016,11,26,13,0,94.0,285.0,1.6,20.0,343.0,284.73,220.49
2016,11,26,13,15,62.5,260.5,1.55,20.0,298.5,245.38,189.89
2016,11,26,13,30,31.0,236.0,1.5,20.0,254.0,209.5,162.43
2016,11,26,13,45,27.5,224.5,1.5,20.0,240.5,198.58,154.05
2016,11,26,14,0,24.0,213.0,1.5,20.0,227.0,185.43,143.87
2016,11,26,14,15,24.5,203.0,1.5,20.0,216.5,174.52,135.37
2016,11,26,14,30,25.0,193.0,1.5,20.0,206.0,163.49,126.82
2016,11,26,14,45,104.5,191.5,1.5,20.0,238.0,152.17,115.37
2016,11,26,15,0,184.0,190.0,1.5,20.0,270.0,141.55,108.75
2016,11,26,15,15,168.5,174.5,1.45,19.5,242.5,127.43,104.6
2016,11,26,15,30,153.0,159.0,1.4,19.0,215.0,117.11,96.23
2016,11,26,15,45,137.5,139.0,1.4,19.0,184.5,103.83,85.0
2016,11,26,16,0,122.0,119.0,1.4,19.0,154.0,90.14,73.22
2016,11,26,16,15,102.0,98.0,1.25,18.5,123.5,75.4,60.43
2016,11,26,16,30,82.0,77.0,1.1,18.0,93.0,60.25,46.99
2016,11,26,16,45,54.0,55.5,0.95,17.5,64.5,44.33,32.62
2016,11,26,17,0,26.0,34.0,0.8,17.0,36.0,28.6,17.69
2016,11,26,17,15,13.0,17.0,0.85,16.5,18.0,14.74,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,11.5,3.3,12.0,16.0,51.98,0.0
2016,11,27,7,30,157.0,23.0,3.5,12.0,32.0,140.13,41.66
2016,11,27,7,45,265.5,37.0,3.75,12.5,71.0,235.43,186.72
2016,11,27,8,0,374.0,51.0,4.0,13.0,110.0,322.91,267.03
2016,11,27,8,15,187.0,63.0,4.3,13.5,92.5,208.77,174.11
2016,11,27,8,30,0.0,75.0,4.6,14.0,75.0,71.46,55.41
2016,11,27,8,45,0.0,91.0,4.9,15.0,91.0,86.54,68.17
2016,11,27,9,0,0.0,107.0,5.2,16.0,107.0,101.47,80.43
2016,11,27,9,15,4.0,126.5,5.4,16.5,128.0,122.89,98.16
2016,11,27,9,30,8.0,146.0,5.6,17.0,149.0,144.1,115.46
2016,11,27,9,45,4.0,142.5,5.85,18.0,144.0,135.32,107.37
2016,11,27,10,0,0.0,139.0,6.1,19.0,139.0,127.47,100.16
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,133.78,105.11
2016,11,27,10,30,0.0,154.0,6.3,19.0,154.0,140.12,110.07
2016,11,27,10,45,4.0,172.5,6.45,19.5,175.0,159.7,125.67
2016,11,27,11,0,8.0,191.0,6.6,20.0,196.0,178.91,140.82
2016,11,27,11,15,8.5,196.5,6.65,20.5,202.0,183.2,143.79
2016,11,27,11,30,9.0,202.0,6.7,21.0,208.0,187.42,146.74
2016,11,27,11,45,38.0,240.5,6.75,21.5,264.5,244.12,191.84
2016,11,27,12,0,67.0,279.0,6.8,22.0,321.0,292.23,229.33
2016,11,27,12,15,90.0,287.0,6.8,22.0,343.0,306.05,239.94
2016,11,27,12,30,113.0,295.0,6.8,22.0,365.0,317.65,248.64
2016,11,27,12,45,253.5,274.5,6.8,22.5,430.0,360.44,280.7
2016,11,27,13,0,394.0,254.0,6.8,23.0,495.0,386.25,297.64
2016,11,27,13,15,329.0,260.5,6.75,23.0,458.5,344.78,264.04
2016,11,27,13,30,264.0,267.0,6.7,23.0,422.0,307.81,234.56
2016,11,27,13,45,266.5,255.5,6.65,23.0,407.0,281.37,212.15
2016,11,27,14,0,269.0,244.0,6.6,23.0,392.0,254.52,189.36
2016,11,27,14,15,158.5,226.0,6.5,23.0,312.0,206.06,154.4
2016,11,27,14,30,48.0,208.0,6.4,23.0,232.0,170.9,131.19
2016,11,27,14,45,354.0,157.0,6.3,23.0,312.5,136.94,93.61
2016,11,27,15,0,660.0,106.0,6.2,23.0,393.0,83.4,55.47
2016,11,27,15,15,629.5,101.0,6.0,22.5,353.0,70.65,55.4
2016,11,27,15,30,599.0,96.0,5.8,22.0,313.0,68.88,54.12
2016,11,27,15,45,556.5,89.0,5.6,22.0,269.5,65.43,51.23
2016,11,27,16,0,514.0,82.0,5.4,22.0,226.0,61.96,48.23
2016,11,27,16,15,450.5,72.5,5.05,21.5,181.5,54.29,41.55
2016,11,27,16,30,387.0,63.0,4.7,21.0,137.0,47.89,35.78
2016,11,27,16,45,291.0,49.5,4.4,21.0,95.5,38.14,26.83
2016,11,27,17,0,195.0,36.0,4.1,21.0,54.0,28.13,16.88
2016,11,27,17,15,97.5,18.0,4.0,20.5,27.0,14.2,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,18.0,10.0,5.1,18.0,11.0,18.57,0.0
2016,11,28,7,30,36.0,20.0,5.1,18.0,22.0,49.34,5.03
2016,11,28,7,45,92.0,38.5,5.1,18.0,51.0,123.59,93.24
2016,11,28,8,0,148.0,57.0,5.1,18.0,80.0,180.15,144.85
2016,11,28,8,15,174.0,77.0,5.2,18.5,113.0,221.71,181.35
2016,11,28,8,30,200.0,97.0,5.3,19.0,146.0,263.07,216.57
2016,11,28,8,45,226.0,113.5,5.45,19.5,179.5,299.38,246.73
2016,11,28,9,0,252.0,130.0,5.6,20.0,213.0,335.55,275.91
2016,11,28,9,15,530.5,101.0,5.85,20.5,307.0,511.51,419.95
2016,11,28,9,30,809.0,72.0,6.1,21.0,401.0,670.21,544.61
2016,11,28,9,45,837.0,73.5,6.35,21.5,442.5,691.22,558.51
2016,11,28,10,0,865.0,75.0,6.6,22.0,484.0,709.07,570.38
2016,11,28,10,15,881.5,77.0,6.7,22.0,518.0,711.06,570.89
2016,11,28,10,30,898.0,79.0,6.8,22.0,552.0,714.92,572.97
2016,11,28,10,45,914.5,78.5,6.95,22.0,580.5,712.42,570.11
2016,11,28,11,0,931.0,78.0,7.1,22.0,609.0,706.29,564.17
2016,11,28,11,15,938.0,78.5,6.95,22.0,627.5,691.39,550.62
2016,11,28,11,30,945.0,79.0,6.8,22.0,646.0,673.02,534.31
2016,11,28,11,45,706.0,158.5,6.65,22.0,586.0,586.0,463.1
2016,11,28,12,0,467.0,238.0,6.5,22.0,526.0,496.06,390.21
2016,11,28,12,15,714.0,157.5,6.45,22.0,599.0,536.68,421.22
2016,11,28,12,30,961.0,77.0,6.4,22.0,672.0,555.74,433.21
2016,11,28,12,45,959.0,76.5,6.35,22.5,665.0,516.12,397.81
2016,11,28,13,0,957.0,76.0,6.3,23.0,658.0,474.17,360.14
2016,11,28,13,15,952.0,75.0,6.25,23.0,642.5,428.5,319.59
2016,11,28,13,30,947.0,74.0,6.2,23.0,627.0,381.15,276.94
2016,11,28,13,45,937.0,73.5,6.2,23.0,603.0,331.33,231.99
2016,11,28,14,0,927.0,73.0,6.2,23.0,579.0,280.7,186.45
2016,11,28,14,15,914.5,71.5,6.05,22.5,548.0,228.22,141.03
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,175.67,98.82
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,122.73,63.58
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,70.89,43.15
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,49.29,37.19
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,47.81,36.08
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,45.86,34.45
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,43.95,32.78
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,40.66,30.03
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,37.41,27.13
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,31.2,21.35
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,22.82,12.97
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,11.24,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,66.76,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,168.17,9.15
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,280.14,220.11
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,383.05,315.27
