Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,449.19,373.54
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,516.6,429.86
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,557.86,463.15
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,603.12,497.83
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,634.63,519.25
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,663.63,537.93
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,681.75,547.91
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,696.71,555.4
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,703.12,557.99
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,706.1,557.95
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,697.11,548.18
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,689.39,539.2
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,675.6,526.27
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,658.46,510.72
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,636.26,490.58
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,610.79,467.85
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,579.34,442.13
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,545.18,413.88
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,507.27,381.47
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,466.98,346.61
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,422.6,308.86
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,376.6,268.95
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,327.9,226.41
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,278.29,182.97
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,227.06,139.65
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,175.84,99.27
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,117.13,59.47
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,65.26,38.5
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,50.72,38.27
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,49.3,37.22
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,47.42,35.66
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,45.59,34.07
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,41.94,31.02
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,38.29,27.78
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,29.42,19.73
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,23.72,13.62
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,11.69,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,47.7,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,243.36,193.19
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,421.14,353.19
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,486.56,412.82
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,552.67,470.3
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,599.35,509.81
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,644.62,545.9
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,668.49,562.58
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,695.58,581.25
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,714.34,591.8
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,729.9,599.66
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,735.38,600.33
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,737.26,598.34
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,732.0,591.29
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,723.02,581.14
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,707.3,566.89
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,687.96,549.78
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,663.33,527.66
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,635.29,502.73
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,602.3,474.72
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,566.33,443.84
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,525.4,407.69
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,481.96,368.85
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,435.34,327.39
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,386.86,283.55
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,335.88,237.17
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,283.75,189.76
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,229.14,141.66
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,174.29,96.83
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,120.0,60.41
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,66.63,39.63
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,50.61,39.16
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,48.55,37.53
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,45.98,35.32
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,39.25,29.35
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,36.17,26.71
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,33.11,23.92
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,28.1,19.13
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,23.1,13.52
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,11.3,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,72.73,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,178.6,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,288.75,226.92
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,387.44,322.23
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,452.5,380.45
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,513.87,432.81
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,559.75,470.35
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,604.18,505.1
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,635.09,527.71
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,663.46,547.54
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,681.44,558.98
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,696.27,567.89
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,702.11,570.56
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,704.51,570.46
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,695.59,560.67
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,687.87,551.64
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,673.91,539.18
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,656.61,524.06
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,633.88,503.72
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,607.98,480.73
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,576.8,454.38
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,542.91,425.38
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,505.05,391.92
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,464.98,356.07
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,420.86,317.02
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,375.18,275.91
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,327.0,231.91
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,278.03,187.4
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,222.28,139.39
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,171.26,98.14
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,119.32,62.95
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,68.52,41.94
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,53.82,41.81
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,52.51,40.85
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,49.91,38.62
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,47.31,36.33
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,43.73,33.21
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,36.75,26.9
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,30.3,20.86
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,23.73,13.88
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,11.69,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.13,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,82.36,60.13
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,132.7,107.79
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,174.33,145.49
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,216.03,182.46
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,251.56,212.98
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,299.42,252.73
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,212.92,178.0
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,118.9,95.94
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,222.93,184.52
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,329.14,271.59
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,231.02,189.04
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,141.37,112.94
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,88.47,68.81
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,38.87,27.14
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,73.96,56.48
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,109.54,85.9
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,169.53,134.96
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,228.08,181.84
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,182.09,144.74
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,137.96,109.0
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,82.0,62.94
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,25.61,15.92
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,84.14,64.9
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,140.26,111.29
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,86.61,67.02
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,30.9,20.47
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,82.54,63.94
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,129.27,102.94
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,112.19,88.93
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,95.31,75.04
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,85.73,70.52
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,76.18,62.37
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,66.15,53.55
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,56.02,44.54
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,44.99,34.67
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,33.51,24.24
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,23.34,14.84
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,13.19,5.19
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.58,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,5.7,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,9.65,2.59
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,14.5,6.96
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,19.35,11.32
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,24.2,15.64
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,29.07,19.92
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,46.34,35.0
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,63.67,49.98
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,83.36,66.86
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,103.18,83.7
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,86.95,69.59
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,71.7,56.38
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,94.47,75.64
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,117.39,94.78
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,89.24,70.79
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,61.96,47.52
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,88.71,70.25
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,115.48,92.84
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,81.55,64.09
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,47.77,35.33
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,81.99,64.52
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,115.52,92.91
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,79.76,62.66
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,43.31,31.62
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,41.53,30.09
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,39.75,28.56
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,72.15,56.46
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,102.42,82.53
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,93.77,75.3
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,85.16,68.11
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,77.13,64.31
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,69.09,57.21
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,59.79,48.87
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,50.35,40.31
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,40.59,31.35
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,30.85,22.29
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,21.57,13.57
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,12.3,4.62
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,6.14,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,7.9,0.48
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.18,5.55
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,19.79,11.49
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,26.41,17.42
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,33.49,23.67
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,40.57,29.87
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,29.96,20.56
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,19.37,11.28
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,27.76,18.5
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,36.17,25.67
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,33.97,23.71
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,31.77,21.76
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,29.57,19.77
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,27.36,17.81
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,57.51,43.46
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,87.84,69.05
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,131.45,105.57
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,174.51,141.18
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,133.29,106.89
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,93.04,73.24
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,114.88,91.62
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,136.26,109.52
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,118.26,94.55
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,100.45,79.71
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,86.18,67.78
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,71.71,55.64
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,61.03,46.65
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,50.36,37.64
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,71.24,55.6
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,89.87,71.65
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,81.05,67.34
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,72.25,59.6
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,62.58,50.99
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,52.82,42.2
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,42.37,32.74
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,31.74,22.97
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,22.01,13.88
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,12.3,4.58
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,6.14,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.31,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.63,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,3.94,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,5.26,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,6.58,0.16
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,7.91,1.32
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,31.72,22.26
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,55.66,43.08
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,69.03,54.41
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,83.01,66.13
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,92.17,73.75
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,101.28,81.3
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,110.32,88.75
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,119.29,96.11
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,163.62,133.09
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,207.18,168.76
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,168.15,136.06
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,130.72,104.81
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,151.52,122.16
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,171.69,138.76
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,193.81,156.58
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,214.38,172.9
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,222.59,179.28
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,228.77,183.86
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,180.36,145.0
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,137.85,111.02
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,135.29,109.14
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,132.46,106.99
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,115.38,78.62
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,74.66,48.17
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,58.81,47.43
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,57.27,46.17
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,53.39,42.73
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,49.39,39.13
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,45.15,35.27
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,40.87,31.19
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,32.85,23.5
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,24.58,14.82
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,12.12,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,124.28,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,268.72,198.12
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,373.27,311.89
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,442.28,377.41
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,512.18,440.71
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,560.22,482.8
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,607.0,522.15
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,637.6,545.79
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,665.72,566.5
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,678.13,574.41
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,693.01,584.23
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,508.01,427.54
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,286.84,237.56
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,214.45,176.22
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,140.85,113.38
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,130.03,104.24
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,119.58,95.4
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,137.1,109.75
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,154.3,123.71
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,130.92,104.27
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,108.04,85.25
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,118.38,93.89
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,128.5,102.34
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,140.41,112.26
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,151.77,121.74
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,124.5,99.05
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,97.47,76.54
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,98.82,77.97
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,99.99,79.26
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,97.34,77.2
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,94.52,75.01
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,85.31,70.73
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,76.16,62.85
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,58.75,47.35
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,58.3,46.95
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,53.13,42.26
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,47.89,37.31
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,39.15,28.98
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,28.22,17.83
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,14.22,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,86.05,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,219.38,158.24
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,322.6,268.32
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,391.21,330.88
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,461.56,391.4
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,509.23,430.74
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,556.06,467.52
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,589.23,492.01
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,620.31,513.96
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,636.81,523.53
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,653.92,533.2
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,663.22,537.28
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,669.26,538.82
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,533.85,430.39
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,384.7,309.9
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,385.23,310.49
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,384.87,309.44
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,376.28,301.32
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,367.3,293.01
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,334.36,266.48
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,300.6,239.51
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,291.04,231.35
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,281.28,222.88
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,260.75,206.32
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,241.24,190.67
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,240.01,188.02
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,232.06,179.51
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,178.94,139.34
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,134.9,106.95
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,140.11,109.67
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,142.12,111.67
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,127.44,106.06
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,115.45,96.12
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,79.02,64.51
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,53.32,41.96
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,48.83,38.07
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,44.29,33.87
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,35.91,25.96
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,27.29,16.97
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,13.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,18.07,7.57
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,32.89,22.72
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,52.84,40.95
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,71.87,58.3
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,91.4,75.86
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,110.75,92.98
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,131.41,111.25
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,151.99,129.25
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,184.36,157.08
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,206.36,175.59
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,217.72,184.9
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,228.82,193.94
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,201.84,170.14
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,185.92,155.93
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,192.5,161.34
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,198.93,166.62
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,197.26,164.97
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,195.67,163.44
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,249.35,209.52
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,294.62,247.82
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,291.03,244.23
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,286.37,239.67
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,237.72,198.59
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,195.71,163.56
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,148.14,123.15
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,101.66,83.47
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,153.48,125.15
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,188.09,151.49
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,158.65,129.79
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,131.75,109.88
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,119.04,104.24
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,107.9,94.24
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,98.94,86.13
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,85.06,73.34
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,70.3,59.65
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,55.39,45.57
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,39.61,30.43
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,23.58,14.59
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,11.89,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,101.12,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,241.73,168.95
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,357.47,303.56
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,426.6,369.85
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,492.4,429.54
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,332.65,292.22
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,114.81,96.9
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,131.69,111.85
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,148.55,126.21
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,215.09,184.17
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,270.94,231.58
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,283.28,241.06
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,295.11,250.15
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,334.94,282.45
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,362.76,304.19
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,369.21,307.8
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,374.52,310.47
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,353.14,291.3
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,332.65,273.19
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,362.21,296.61
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,389.72,317.05
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,371.23,300.06
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,352.08,282.72
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,315.81,252.82
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,284.15,227.01
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,276.58,216.99
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,260.93,198.97
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,209.41,161.87
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,174.45,140.17
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,148.12,120.0
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,130.88,107.17
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,79.21,66.55
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,55.03,44.85
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,52.48,42.62
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,49.95,40.31
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,42.03,33.09
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,38.41,29.64
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,32.01,23.37
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,25.5,16.2
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,12.53,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
